ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 00:00,2,0.000,ALERT,213.06,297.87,60.006,1564977605,"201051344000579","174011545737251",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,1412426.6,1412426.6,10836,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564977607,726650.00
08/05/2019 00:00,2,0.000,ALERT,213.74,298.47,59.980,1564977605,"201051344001025","174011545737251",0.00,19.50,0,293.36,300.27,0.0,0.0,0.000,1397979.1,1397979.1,10829,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564977609,726651.00
08/05/2019 00:00,2,0.000,ALERT,213.96,298.47,60.017,1564977605,"201051344001093","174011545737251",0.00,20.30,0,293.66,299.67,0.0,0.0,0.000,1379443.1,1379443.1,10860,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564977611,726652.00
08/05/2019 00:00,2,0.000,ALERT,212.83,297.57,60.017,1564977605,"201051344000458","174011545737251",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,1392796.5,1392796.5,10827,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564977613,726653.00
08/05/2019 00:00,2,0.000,ALERT,213.96,299.37,59.980,1564977605,"201051344000890","174011545737251",0.00,20.00,0,294.26,300.57,0.0,0.0,0.000,1394750.0,1394750.0,10833,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977614,726654.00
08/05/2019 00:00,2,0.000,ALERT,213.06,297.57,60.006,1564977605,"201051344000988","174011545737251",0.00,20.00,0,292.46,298.47,0.0,0.0,0.000,1054744.8,1054744.8,10825,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977616,726655.00
08/05/2019 00:00,2,0.000,ALERT,214.41,299.67,60.006,1564977605,"201051344000582","174011545737251",0.00,19.50,0,294.56,300.57,0.0,0.0,0.000,1371723.2,1371723.2,10824,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977618,726656.00
08/05/2019 00:00,2,0.000,ALERT,213.06,297.87,60.012,1564977605,"201051344000868","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1379760.3,1379760.3,10823,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977620,726657.00
08/05/2019 00:00,2,0.000,ALERT,213.51,298.17,60.017,1564977605,"201051344000576","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1395544.2,1395544.2,10852,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977622,726658.00
08/05/2019 00:00,2,0.000,ALERT,213.06,297.26,60.043,1564977605,"201051344001158","174011545737251",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,1373073.7,1373073.7,10822,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977624,726659.00
08/05/2019 00:00,2,0.000,ALERT,213.96,298.47,60.012,1564977605,"201051344000917","174011545737251",0.00,20.30,0,292.46,299.37,0.0,0.0,0.000,1389026.7,1389026.7,10859,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977625,726660.00
08/05/2019 00:00,2,0.000,ALERT,213.96,298.17,60.033,1564977605,"201051344000417","174011545737251",0.00,20.00,0,292.76,299.07,0.0,0.0,0.000,1095314.5,1095314.5,10854,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977627,726661.00
08/05/2019 00:00,2,0.000,ALERT,214.19,298.77,59.980,1564977605,"201051344000685","174011545737251",0.00,19.80,0,293.66,299.67,0.0,0.0,0.000,1394891.6,1394891.6,10839,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564977629,726662.00
08/05/2019 00:00,2,0.000,ALERT,213.96,298.17,60.017,1564977605,"201051344000651","174011545737251",0.00,19.30,0,293.06,299.37,0.0,0.0,0.000,1389557.6,1389557.6,10831,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564977631,726663.00
08/05/2019 00:00,2,0.000,ALERT,212.83,298.17,59.996,1564977605,"201051344000594","174011545737251",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,1399177.6,1399177.6,10831,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977633,726664.00
08/05/2019 00:00,2,0.000,ALERT,213.06,297.26,60.012,1564977605,"201051344000469","174011545737251",0.00,19.30,0,293.06,298.47,0.0,0.0,0.000,1379530.9,1379530.9,10841,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564977635,726665.00
08/05/2019 00:00,2,0.000,ALERT,213.96,298.47,60.006,1564977605,"201051344000585","174011545737251",0.00,20.00,0,292.76,299.97,0.0,0.0,0.000,1405559.9,1405559.9,10825,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977637,726666.00
08/05/2019 00:00,2,0.000,ALERT,213.74,297.57,60.012,1564977605,"201051344000853","174011545737251",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,1402208.8,1402208.8,10840,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564977639,726667.00
08/05/2019 00:00,2,0.000,ALERT,214.19,299.07,60.006,1564977605,"201051344001145","174011545737251",0.00,19.30,0,294.26,300.57,0.0,0.0,0.000,1403856.8,1403856.8,10859,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977641,726668.00
08/05/2019 00:00,2,0.000,ALERT,213.96,298.77,60.001,1564977605,"201051344000438","174011545737251",0.00,19.80,0,293.96,300.27,0.0,0.0,0.000,1397367.9,1397367.9,10831,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977642,726669.00
08/05/2019 00:00,2,0.000,ALERT,213.51,298.47,60.006,1564977605,"201051344001135","174011545737251",0.00,19.80,0,293.66,300.27,0.0,0.0,0.000,1385194.0,1385194.0,10823,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564977644,726670.00
08/05/2019 00:00,2,0.000,ALERT,213.06,297.87,60.022,1564977605,"201051344000983","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1400507.0,1400507.0,10830,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977646,726671.00
08/05/2019 00:00,2,0.000,ALERT,213.74,298.47,60.006,1564977605,"201051344001203","174011545737251",0.00,19.80,0,293.66,301.47,0.0,0.0,0.000,1393350.4,1393350.4,10846,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977648,726672.00
08/05/2019 00:00,2,0.000,ALERT,213.74,298.77,59.980,1564977605,"201051344001230","174011545737251",0.00,19.50,0,293.66,300.27,0.0,0.0,0.000,1387558.3,1387558.3,10874,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977650,726673.00
08/05/2019 00:00,2,0.000,ALERT,213.29,297.87,59.980,1564977605,"201051344000646","174011545737251",0.00,19.80,0,292.76,299.67,0.0,0.0,0.000,1381626.7,1381626.7,10846,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977652,726674.00
08/05/2019 00:00,2,0.000,ALERT,213.29,297.26,60.006,1564977605,"201051344000867","174011545737251",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,1377641.2,1377641.2,10843,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564977653,726675.00
08/05/2019 00:00,2,0.000,ALERT,213.51,296.96,59.980,1564977605,"201051344000633","174011545737251",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,1374281.8,1374281.8,10854,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564977655,726676.00
08/05/2019 00:00,2,0.000,ALERT,213.29,298.17,60.006,1564977605,"201051344000955","174011545737251",0.00,20.00,0,293.66,299.67,0.0,0.0,0.000,1402381.2,1402381.2,10844,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977657,726677.00
08/05/2019 00:00,2,0.000,ALERT,213.29,296.96,60.006,1564977605,"201051344000648","174011545737251",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,1387707.4,1387707.4,10828,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977659,726678.00
08/05/2019 00:00,2,0.000,ALERT,213.51,297.26,60.006,1564977605,"201051344000645","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1393567.9,1393567.9,10836,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977661,726679.00
08/05/2019 00:00,2,0.000,ALERT,213.06,298.17,60.006,1564977605,"201051344000569","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1410910.2,1410910.2,10829,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564977662,726680.00
08/05/2019 00:00,2,0.000,ALERT,213.29,296.96,60.017,1564977605,"179051228000119","174011545737251",0.00,21.50,0,292.76,298.17,0.0,0.0,0.000,196635.5,196635.5,10929,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564977664,726681.00
08/05/2019 00:15,2,0.000,ALERT,213.06,298.47,60.049,1564978504,"201051344000579","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1412426.6,1412426.6,10838,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564978506,726682.00
08/05/2019 00:15,2,0.000,ALERT,213.06,296.66,60.049,1564978504,"201051344001025","174011545737251",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,1397979.1,1397979.1,10831,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978508,726683.00
08/05/2019 00:15,2,0.000,ALERT,213.29,297.26,60.038,1564978504,"201051344001093","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1379443.1,1379443.1,10862,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978510,726684.00
08/05/2019 00:15,2,0.000,ALERT,212.83,298.17,60.012,1564978504,"201051344000458","174011545737251",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,1392796.5,1392796.5,10829,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978511,726685.00
08/05/2019 00:15,2,0.000,ALERT,213.06,297.57,60.049,1564978504,"201051344000890","174011545737251",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,1394750.0,1394750.0,10835,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978513,726686.00
08/05/2019 00:15,2,0.000,ALERT,213.06,297.57,60.049,1564978504,"201051344000988","174011545737251",0.00,20.00,0,293.36,299.37,0.0,0.0,0.000,1054744.8,1054744.8,10827,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978515,726687.00
08/05/2019 00:15,2,0.000,ALERT,213.74,298.17,60.049,1564978504,"201051344000582","174011545737251",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1371723.2,1371723.2,10826,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978517,726688.00
08/05/2019 00:15,2,0.000,ALERT,213.06,298.77,60.038,1564978504,"201051344000868","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1379760.3,1379760.3,10825,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978519,726689.00
08/05/2019 00:15,2,0.000,ALERT,213.51,298.47,60.038,1564978504,"201051344000576","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1395544.2,1395544.2,10854,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978521,726690.00
08/05/2019 00:15,2,0.000,ALERT,213.06,297.87,60.043,1564978504,"201051344001158","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1373073.7,1373073.7,10824,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978522,726691.00
08/05/2019 00:15,2,0.000,ALERT,213.29,296.96,60.070,1564978504,"201051344000917","174011545737251",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,1389026.7,1389026.7,10861,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978524,726692.00
08/05/2019 00:15,2,0.000,ALERT,213.51,296.66,60.059,1564978504,"201051344000417","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1095314.5,1095314.5,10856,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978526,726693.00
08/05/2019 00:15,2,0.000,ALERT,213.51,297.26,60.038,1564978504,"201051344000685","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1394891.6,1394891.6,10841,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978528,726694.00
08/05/2019 00:15,2,0.000,ALERT,213.51,296.66,60.022,1564978504,"201051344000651","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1389557.6,1389557.6,10833,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564978530,726695.00
08/05/2019 00:15,2,0.000,ALERT,213.06,298.77,60.043,1564978504,"201051344000594","174011545737251",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,1399177.6,1399177.6,10833,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564978532,726696.00
08/05/2019 00:15,2,0.000,ALERT,213.06,297.87,60.033,1564978504,"201051344000469","174011545737251",0.00,19.50,0,294.26,299.37,0.0,0.0,0.000,1379530.9,1379530.9,10843,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564978534,726697.00
08/05/2019 00:15,2,0.000,ALERT,213.29,297.26,60.038,1564978504,"201051344000585","174011545737251",0.00,20.00,0,295.16,300.27,0.0,0.0,0.000,1405559.9,1405559.9,10827,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978536,726698.00
08/05/2019 00:15,2,0.000,ALERT,213.51,297.57,60.038,1564978504,"201051344000853","174011545737251",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,1402208.8,1402208.8,10842,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564978537,726699.00
08/05/2019 00:15,2,0.000,ALERT,213.51,296.96,60.038,1564978504,"201051344001145","174011545737251",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,1403856.8,1403856.8,10861,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978539,726700.00
08/05/2019 00:15,2,0.000,ALERT,213.29,296.66,60.043,1564978504,"201051344000438","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1397367.9,1397367.9,10833,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564978541,726701.00
08/05/2019 00:15,2,0.000,ALERT,212.83,296.96,60.033,1564978504,"201051344001135","174011545737251",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,1385194.0,1385194.0,10825,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564978543,726702.00
08/05/2019 00:15,2,0.000,ALERT,213.06,298.17,60.033,1564978504,"201051344000983","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1400507.0,1400507.0,10832,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978545,726703.00
08/05/2019 00:15,2,0.000,ALERT,213.29,297.26,60.033,1564978504,"201051344001203","174011545737251",0.00,19.80,0,295.76,301.77,0.0,0.0,0.000,1393350.4,1393350.4,10848,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978547,726704.00
08/05/2019 00:15,2,0.000,ALERT,213.06,297.57,60.043,1564978504,"201051344001230","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1387558.3,1387558.3,10876,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564978548,726705.00
08/05/2019 00:15,2,0.000,ALERT,212.83,297.26,60.043,1564978504,"201051344000646","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1381626.7,1381626.7,10848,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564978550,726706.00
08/05/2019 00:15,2,0.000,ALERT,213.29,297.87,60.038,1564978504,"201051344000867","174011545737251",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,1377641.2,1377641.2,10845,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978552,726707.00
08/05/2019 00:15,2,0.000,ALERT,213.74,297.57,60.038,1564978504,"201051344000633","174011545737251",0.00,19.80,0,293.36,299.07,0.0,0.0,0.000,1374281.8,1374281.8,10856,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978554,726708.00
08/05/2019 00:15,2,0.000,ALERT,212.83,297.57,60.043,1564978504,"201051344000955","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1402381.2,1402381.2,10846,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978556,726709.00
08/05/2019 00:15,2,0.000,ALERT,213.29,297.57,60.033,1564978504,"201051344000648","174011545737251",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,1387707.4,1387707.4,10830,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978558,726710.00
08/05/2019 00:15,2,0.000,ALERT,213.51,297.87,60.001,1564978504,"201051344000645","174011545737251",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1393567.9,1393567.9,10838,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978559,726711.00
08/05/2019 00:15,2,0.000,ALERT,213.06,298.47,59.985,1564978504,"201051344000569","174011545737251",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,1410910.2,1410910.2,10831,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564978561,726712.00
08/05/2019 00:15,2,0.000,ALERT,213.29,297.26,59.985,1564978504,"179051228000119","174011545737251",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,196635.5,196635.5,10931,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564978563,726713.00
08/05/2019 00:30,2,0.000,ALERT,213.29,298.77,60.033,1564979404,"201051344000579","174011545737251",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,1412426.6,1412426.6,10840,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979406,726714.00
08/05/2019 00:30,2,0.000,ALERT,213.29,296.96,60.028,1564979404,"201051344001025","174011545737251",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,1397979.1,1397979.1,10833,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979408,726715.00
08/05/2019 00:30,2,0.000,ALERT,213.29,297.57,60.043,1564979404,"201051344001093","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1379443.1,1379443.1,10864,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564979410,726716.00
08/05/2019 00:30,2,0.000,ALERT,213.06,298.17,60.054,1564979404,"201051344000458","174011545737251",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,1392796.5,1392796.5,10831,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979411,726717.00
08/05/2019 00:30,2,0.000,ALERT,213.29,298.17,60.033,1564979404,"201051344000890","174011545737251",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,1394750.0,1394750.0,10837,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564979413,726718.00
08/05/2019 00:30,2,0.000,ALERT,213.06,298.17,60.017,1564979404,"201051344000988","174011545737251",0.00,20.30,0,293.36,299.67,0.0,0.0,0.000,1054744.8,1054744.8,10829,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979415,726719.00
08/05/2019 00:30,2,0.000,ALERT,213.74,298.47,60.006,1564979404,"201051344000582","174011545737251",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,1371723.2,1371723.2,10828,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979417,726720.00
08/05/2019 00:30,2,0.000,ALERT,213.06,298.47,60.028,1564979404,"201051344000868","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1379760.3,1379760.3,10827,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979419,726721.00
08/05/2019 00:30,2,0.000,ALERT,213.51,298.47,60.059,1564979404,"201051344000576","174011545737251",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,1395544.2,1395544.2,10856,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979421,726722.00
08/05/2019 00:30,2,0.000,ALERT,213.29,297.57,60.059,1564979404,"201051344001158","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1373073.7,1373073.7,10826,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979422,726723.00
08/05/2019 00:30,2,0.000,ALERT,213.29,296.96,60.054,1564979404,"201051344000917","174011545737251",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,1389026.7,1389026.7,10863,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979424,726724.00
08/05/2019 00:30,2,0.000,ALERT,213.51,296.96,60.028,1564979404,"201051344000417","174011545737251",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,1095314.5,1095314.5,10858,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979426,726725.00
08/05/2019 00:30,2,0.000,ALERT,213.74,297.57,60.033,1564979404,"201051344000685","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1394891.6,1394891.6,10843,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979428,726726.00
08/05/2019 00:30,2,0.000,ALERT,213.51,296.66,60.022,1564979404,"201051344000651","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1389557.6,1389557.6,10835,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979430,726727.00
08/05/2019 00:30,2,0.000,ALERT,213.06,298.77,60.028,1564979404,"201051344000594","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1399177.6,1399177.6,10835,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979432,726728.00
08/05/2019 00:30,2,0.000,ALERT,213.29,297.87,60.043,1564979404,"201051344000469","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1379530.9,1379530.9,10845,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979434,726729.00
08/05/2019 00:30,2,0.000,ALERT,213.51,297.57,60.022,1564979404,"201051344000585","174011545737251",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,1405559.9,1405559.9,10829,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979436,726730.00
08/05/2019 00:30,2,0.000,ALERT,213.74,298.17,60.043,1564979404,"201051344000853","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1402208.8,1402208.8,10844,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979437,726731.00
08/05/2019 00:30,2,0.000,ALERT,213.74,297.87,60.022,1564979404,"201051344001145","174011545737251",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,1403856.8,1403856.8,10863,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979439,726732.00
08/05/2019 00:30,2,0.000,ALERT,213.29,297.57,60.017,1564979404,"201051344000438","174011545737251",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,1397367.9,1397367.9,10835,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564979441,726733.00
08/05/2019 00:30,2,0.000,ALERT,213.06,297.57,60.012,1564979404,"201051344001135","174011545737251",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,1385194.0,1385194.0,10827,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979443,726734.00
08/05/2019 00:30,2,0.000,ALERT,213.29,298.77,60.012,1564979404,"201051344000983","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1400507.0,1400507.0,10834,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979445,726735.00
08/05/2019 00:30,2,0.000,ALERT,213.51,297.26,59.996,1564979404,"201051344001203","174011545737251",0.00,19.80,0,295.16,301.17,0.0,0.0,0.000,1393350.4,1393350.4,10850,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564979447,726736.00
08/05/2019 00:30,2,0.000,ALERT,213.29,297.87,60.022,1564979404,"201051344001230","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1387558.3,1387558.3,10878,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979448,726737.00
08/05/2019 00:30,2,0.000,ALERT,212.83,297.26,60.012,1564979404,"201051344000646","174011545737251",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,1381626.7,1381626.7,10850,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979450,726738.00
08/05/2019 00:30,2,0.000,ALERT,213.51,298.17,60.022,1564979404,"201051344000867","174011545737251",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,1377641.2,1377641.2,10847,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979452,726739.00
08/05/2019 00:30,2,0.000,ALERT,213.74,297.87,60.038,1564979404,"201051344000633","174011545737251",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,1374281.8,1374281.8,10858,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979454,726740.00
08/05/2019 00:30,2,0.000,ALERT,213.06,297.26,60.022,1564979404,"201051344000955","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1402381.2,1402381.2,10848,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979456,726741.00
08/05/2019 00:30,2,0.000,ALERT,213.51,297.57,60.049,1564979404,"201051344000648","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1387707.4,1387707.4,10832,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979458,726742.00
08/05/2019 00:30,2,0.000,ALERT,213.74,298.17,60.028,1564979404,"201051344000645","174011545737251",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,1393567.9,1393567.9,10840,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979459,726743.00
08/05/2019 00:30,2,0.000,ALERT,213.29,298.77,60.028,1564979404,"201051344000569","174011545737251",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1410910.2,1410910.2,10833,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564979461,726744.00
08/05/2019 00:30,2,0.000,ALERT,213.51,297.87,59.975,1564979404,"179051228000119","174011545737251",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,196635.5,196635.5,10933,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564979463,726745.00
08/05/2019 00:45,2,0.000,ALERT,211.93,297.26,60.028,1564980304,"201051344000579","174011545737251",0.00,20.70,0,285.24,300.57,0.0,0.0,0.000,1412426.6,1412426.6,10842,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564980306,726746.00
08/05/2019 00:45,2,0.000,ALERT,212.16,295.76,60.028,1564980304,"201051344001025","174011545737251",0.00,19.50,0,284.94,300.27,0.0,0.0,0.000,1397979.1,1397979.1,10835,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564980308,726747.00
08/05/2019 00:45,2,0.000,ALERT,212.38,296.06,60.054,1564980304,"201051344001093","174011545737251",0.00,20.30,0,285.54,299.67,0.0,0.0,0.000,1379443.1,1379443.1,10866,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980310,726748.00
08/05/2019 00:45,2,0.000,ALERT,211.93,296.66,60.054,1564980304,"201051344000458","174011545737251",0.00,21.00,0,284.94,300.57,0.0,0.0,0.000,1392796.5,1392796.5,10833,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980312,726749.00
08/05/2019 00:45,2,0.000,ALERT,212.16,296.36,60.033,1564980304,"201051344000890","174011545737251",0.00,20.00,0,285.84,300.57,0.0,0.0,0.000,1394750.0,1394750.0,10839,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980313,726750.00
08/05/2019 00:45,2,0.000,ALERT,211.93,296.66,60.033,1564980304,"201051344000988","174011545737251",0.00,20.30,0,282.54,299.37,0.0,0.0,0.000,1054744.8,1054744.8,10831,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980315,726751.00
08/05/2019 00:45,2,0.000,ALERT,212.61,297.26,60.033,1564980304,"201051344000582","174011545737251",0.00,19.50,0,286.14,300.57,0.0,0.0,0.000,1371723.2,1371723.2,10830,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980317,726752.00
08/05/2019 00:45,2,0.000,ALERT,211.93,297.26,60.043,1564980304,"201051344000868","174011545737251",0.00,20.00,0,285.24,300.57,0.0,0.0,0.000,1379760.3,1379760.3,10829,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564980319,726753.00
08/05/2019 00:45,2,0.000,ALERT,212.38,296.66,60.028,1564980304,"201051344000576","174011545737251",0.00,20.00,0,284.64,299.97,0.0,0.0,0.000,1395544.2,1395544.2,10858,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980321,726754.00
08/05/2019 00:45,2,0.000,ALERT,211.93,296.36,60.017,1564980304,"201051344001158","174011545737251",0.00,20.00,0,284.04,299.37,0.0,0.0,0.000,1373073.7,1373073.7,10828,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564980323,726755.00
08/05/2019 00:45,2,0.000,ALERT,212.38,295.76,60.033,1564980304,"201051344000917","174011545737251",0.00,20.30,0,284.04,299.07,0.0,0.0,0.000,1389026.7,1389026.7,10865,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980324,726756.00
08/05/2019 00:45,2,0.000,ALERT,212.38,295.76,60.043,1564980304,"201051344000417","174011545737251",0.00,20.00,0,284.94,299.07,0.0,0.0,0.000,1095314.5,1095314.5,10860,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980326,726757.00
08/05/2019 00:45,2,0.000,ALERT,212.61,296.36,60.028,1564980304,"201051344000685","174011545737251",0.00,19.80,0,285.54,299.67,0.0,0.0,0.000,1394891.6,1394891.6,10845,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980328,726758.00
08/05/2019 00:45,2,0.000,ALERT,212.38,295.46,60.022,1564980304,"201051344000651","174011545737251",0.00,19.30,0,284.94,299.07,0.0,0.0,0.000,1389557.6,1389557.6,10837,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980330,726759.00
08/05/2019 00:45,2,0.000,ALERT,211.93,297.57,60.054,1564980304,"201051344000594","174011545737251",0.00,20.30,0,284.64,300.27,0.0,0.0,0.000,1399177.6,1399177.6,10837,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980332,726760.00
08/05/2019 00:45,2,0.000,ALERT,212.16,296.66,60.033,1564980304,"201051344000469","174011545737251",0.00,19.80,0,283.74,299.37,0.0,0.0,0.000,1379530.9,1379530.9,10847,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980334,726761.00
08/05/2019 00:45,2,0.000,ALERT,212.38,296.06,60.043,1564980304,"201051344000585","174011545737251",0.00,20.30,0,284.94,299.67,0.0,0.0,0.000,1405559.9,1405559.9,10831,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564980336,726762.00
08/05/2019 00:45,2,0.000,ALERT,212.61,296.66,60.038,1564980304,"201051344000853","174011545737251",0.00,20.00,0,284.64,300.27,0.0,0.0,0.000,1402208.8,1402208.8,10846,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980338,726763.00
08/05/2019 00:45,2,0.000,ALERT,212.38,296.66,60.038,1564980304,"201051344001145","174011545737251",0.00,19.50,0,285.84,300.27,0.0,0.0,0.000,1403856.8,1403856.8,10865,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980339,726764.00
08/05/2019 00:45,2,0.000,ALERT,212.38,296.06,60.059,1564980304,"201051344000438","174011545737251",0.00,19.80,0,285.54,299.97,0.0,0.0,0.000,1397367.9,1397367.9,10837,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564980341,726765.00
08/05/2019 00:45,2,0.000,ALERT,211.93,296.06,60.075,1564980304,"201051344001135","174011545737251",0.00,20.00,0,285.24,299.97,0.0,0.0,0.000,1385194.0,1385194.0,10829,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980343,726766.00
08/05/2019 00:45,2,0.000,ALERT,211.93,296.36,60.038,1564980304,"201051344000983","174011545737251",0.00,20.30,0,284.94,300.27,0.0,0.0,0.000,1400507.0,1400507.0,10836,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980345,726767.00
08/05/2019 00:45,2,0.000,ALERT,212.16,295.46,60.022,1564980304,"201051344001203","174011545737251",0.00,19.80,0,285.24,301.17,0.0,0.0,0.000,1393350.4,1393350.4,10852,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980347,726768.00
08/05/2019 00:45,2,0.000,ALERT,211.93,295.76,60.033,1564980304,"201051344001230","174011545737251",0.00,19.50,0,285.84,299.97,0.0,0.0,0.000,1387558.3,1387558.3,10880,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564980348,726769.00
08/05/2019 00:45,2,0.000,ALERT,211.70,295.46,60.028,1564980304,"201051344000646","174011545737251",0.00,20.00,0,284.94,299.37,0.0,0.0,0.000,1381626.7,1381626.7,10852,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564980350,726770.00
08/05/2019 00:45,2,0.000,ALERT,212.16,296.06,60.043,1564980304,"201051344000867","174011545737251",0.00,20.70,0,284.64,300.57,0.0,0.0,0.000,1377641.2,1377641.2,10849,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980352,726771.00
08/05/2019 00:45,2,0.000,ALERT,212.38,295.46,60.038,1564980304,"201051344000633","174011545737251",0.00,19.80,0,282.84,299.07,0.0,0.0,0.000,1374281.8,1374281.8,10860,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980354,726772.00
08/05/2019 00:45,2,0.000,ALERT,212.83,296.96,60.033,1564980304,"201051344000955","174011545737251",0.00,20.30,0,285.54,299.37,0.0,0.0,0.000,1402381.2,1402381.2,10850,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980356,726773.00
08/05/2019 00:45,2,0.000,ALERT,213.29,297.57,60.038,1564980304,"201051344000648","174011545737251",0.00,19.80,0,284.04,299.97,0.0,0.0,0.000,1387707.4,1387707.4,10834,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980358,726774.00
08/05/2019 00:45,2,0.000,ALERT,213.51,298.17,60.028,1564980304,"201051344000645","174011545737251",0.00,20.30,0,284.64,299.67,0.0,0.0,0.000,1393567.9,1393567.9,10842,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980360,726775.00
08/05/2019 00:45,2,0.000,ALERT,213.06,298.77,60.059,1564980304,"201051344000569","174011545737251",0.00,20.30,0,285.24,300.57,0.0,0.0,0.000,1410910.2,1410910.2,10835,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564980362,726776.00
08/05/2019 00:45,2,0.000,ALERT,213.51,297.57,60.033,1564980304,"179051228000119","174011545737251",0.00,21.80,0,283.44,299.67,0.0,0.0,0.000,196635.5,196635.5,10935,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564980364,726777.00
08/05/2019 01:00,2,0.000,ALERT,213.29,298.77,59.959,1564981203,"201051344000579","174011545737251",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,1412426.6,1412426.6,10844,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981206,726778.00
08/05/2019 01:00,2,0.000,ALERT,213.51,297.26,59.980,1564981203,"201051344001025","174011545737251",0.00,20.00,0,293.36,299.37,0.0,0.0,0.000,1397979.1,1397979.1,10837,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564981207,726779.00
08/05/2019 01:00,2,0.000,ALERT,213.51,297.87,59.943,1564981203,"201051344001093","174011545737251",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,1379443.1,1379443.1,10868,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981209,726780.00
08/05/2019 01:00,2,0.000,ALERT,213.29,298.17,59.985,1564981203,"201051344000458","174011545737251",0.00,21.50,0,294.56,300.57,0.0,0.0,0.000,1392796.5,1392796.5,10835,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564981211,726781.00
08/05/2019 01:00,2,0.000,ALERT,213.51,298.47,60.001,1564981203,"201051344000890","174011545737251",0.00,20.70,0,293.96,299.67,0.0,0.0,0.000,1394750.0,1394750.0,10841,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564981213,726782.00
08/05/2019 01:00,2,0.000,ALERT,213.29,298.17,59.985,1564981203,"201051344000988","174011545737251",0.00,21.00,0,292.16,299.67,0.0,0.0,0.000,1054744.8,1054744.8,10833,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981215,726783.00
08/05/2019 01:00,2,0.000,ALERT,213.96,298.47,59.996,1564981203,"201051344000582","174011545737251",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,1371723.2,1371723.2,10832,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564981217,726784.00
08/05/2019 01:00,2,0.000,ALERT,213.29,298.47,59.996,1564981203,"201051344000868","174011545737251",0.00,20.70,0,295.16,300.57,0.0,0.0,0.000,1379760.3,1379760.3,10831,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981218,726785.00
08/05/2019 01:00,2,0.000,ALERT,213.74,298.47,60.006,1564981203,"201051344000576","174011545737251",0.00,20.70,0,294.26,299.97,0.0,0.0,0.000,1395544.2,1395544.2,10860,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564981220,726786.00
08/05/2019 01:00,2,0.000,ALERT,213.29,297.87,59.996,1564981203,"201051344001158","174011545737251",0.00,20.30,0,293.96,299.37,0.0,0.0,0.000,1373073.7,1373073.7,10830,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981222,726787.00
08/05/2019 01:00,2,0.000,ALERT,213.51,297.26,60.006,1564981203,"201051344000917","174011545737251",0.00,21.30,0,292.46,298.47,0.0,0.0,0.000,1389026.7,1389026.7,10867,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981224,726788.00
08/05/2019 01:00,2,0.000,ALERT,213.74,296.96,59.985,1564981203,"201051344000417","174011545737251",0.00,20.70,0,293.36,298.47,0.0,0.0,0.000,1095314.5,1095314.5,10862,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981226,726789.00
08/05/2019 01:00,2,0.000,ALERT,213.96,297.87,59.990,1564981203,"201051344000685","174011545737251",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,1394891.6,1394891.6,10847,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564981227,726790.00
08/05/2019 01:00,2,0.000,ALERT,213.74,297.26,59.990,1564981203,"201051344000651","174011545737251",0.00,20.00,0,293.06,298.47,0.0,0.0,0.000,1389557.6,1389557.6,10839,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981229,726791.00
08/05/2019 01:00,2,0.000,ALERT,213.06,298.77,59.990,1564981203,"201051344000594","174011545737251",0.00,20.70,0,294.56,300.27,0.0,0.0,0.000,1399177.6,1399177.6,10839,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564981231,726792.00
08/05/2019 01:00,2,0.000,ALERT,213.29,297.87,59.990,1564981203,"201051344000469","174011545737251",0.00,20.30,0,293.66,299.37,0.0,0.0,0.000,1379530.9,1379530.9,10849,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981233,726793.00
