ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 01:00,2,0.000,ALERT,213.74,297.57,59.985,1564981203,"201051344000585","174011545737251",0.00,21.00,0,293.06,299.07,0.0,0.0,0.000,1405559.9,1405559.9,10833,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564981235,726794.00
08/05/2019 01:00,2,0.000,ALERT,213.74,297.57,59.980,1564981203,"201051344000853","174011545737251",0.00,21.00,0,294.26,300.27,0.0,0.0,0.000,1402208.8,1402208.8,10848,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564981237,726795.00
08/05/2019 01:00,2,0.000,ALERT,213.74,298.17,60.022,1564981203,"201051344001145","174011545737251",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,1403856.8,1403856.8,10867,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981239,726796.00
08/05/2019 01:00,2,0.000,ALERT,213.51,297.26,59.990,1564981203,"201051344000438","174011545737251",0.00,20.30,0,293.96,299.37,0.0,0.0,0.000,1397367.9,1397367.9,10839,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564981241,726797.00
08/05/2019 01:00,2,0.000,ALERT,213.29,297.57,59.985,1564981203,"201051344001135","174011545737251",0.00,20.70,0,293.96,299.37,0.0,0.0,0.000,1385194.0,1385194.0,10831,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981243,726798.00
08/05/2019 01:00,2,0.000,ALERT,213.29,298.17,60.017,1564981203,"201051344000983","174011545737251",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,1400507.0,1400507.0,10838,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981244,726799.00
08/05/2019 01:00,2,0.000,ALERT,213.51,297.26,60.006,1564981203,"201051344001203","174011545737251",0.00,20.30,0,293.06,300.57,0.0,0.0,0.000,1393350.4,1393350.4,10854,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981246,726800.00
08/05/2019 01:00,2,0.000,ALERT,213.29,297.87,59.996,1564981203,"201051344001230","174011545737251",0.00,20.00,0,293.36,299.37,0.0,0.0,0.000,1387558.3,1387558.3,10882,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981248,726801.00
08/05/2019 01:00,2,0.000,ALERT,213.06,297.26,60.017,1564981203,"201051344000646","174011545737251",0.00,20.70,0,292.46,298.77,0.0,0.0,0.000,1381626.7,1381626.7,10854,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564981250,726802.00
08/05/2019 01:00,2,0.000,ALERT,213.51,297.87,59.980,1564981203,"201051344000867","174011545737251",0.00,21.30,0,293.96,300.27,0.0,0.0,0.000,1377641.2,1377641.2,10851,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981252,726803.00
08/05/2019 01:00,2,0.000,ALERT,213.74,297.26,59.990,1564981203,"201051344000633","174011545737251",0.00,20.30,0,292.16,299.37,0.0,0.0,0.000,1374281.8,1374281.8,10862,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564981254,726804.00
08/05/2019 01:00,2,0.000,ALERT,213.06,297.57,59.953,1564981203,"201051344000955","174011545737251",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,1402381.2,1402381.2,10852,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981255,726805.00
08/05/2019 01:00,2,0.000,ALERT,213.51,297.26,59.985,1564981203,"201051344000648","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1387707.4,1387707.4,10836,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564981257,726806.00
08/05/2019 01:00,2,0.000,ALERT,213.51,297.57,59.990,1564981203,"201051344000645","174011545737251",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,1393567.9,1393567.9,10844,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564981259,726807.00
08/05/2019 01:00,2,0.000,ALERT,213.29,298.47,59.990,1564981203,"201051344000569","174011545737251",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,1410910.2,1410910.2,10837,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564981261,726808.00
08/05/2019 01:00,2,0.000,ALERT,213.51,297.57,59.996,1564981203,"179051228000119","174011545737251",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,196635.5,196635.5,10937,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564981263,726809.00
08/05/2019 01:15,2,0.000,ALERT,213.06,299.37,60.022,1564982104,"201051344000579","174011545737251",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,1412426.6,1412426.6,10846,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564982107,726810.00
08/05/2019 01:15,2,0.000,ALERT,213.06,296.96,59.964,1564982104,"201051344001025","174011545737251",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,1397979.1,1397979.1,10839,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564982109,726811.00
08/05/2019 01:15,2,0.000,ALERT,213.06,297.57,59.996,1564982104,"201051344001093","174011545737251",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,1379443.1,1379443.1,10870,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982111,726812.00
08/05/2019 01:15,2,0.000,ALERT,212.83,298.47,60.012,1564982104,"201051344000458","174011545737251",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,1392796.5,1392796.5,10837,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982112,726813.00
08/05/2019 01:15,2,0.000,ALERT,213.06,298.17,59.985,1564982104,"201051344000890","174011545737251",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,1394750.0,1394750.0,10843,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982114,726814.00
08/05/2019 01:15,2,0.000,ALERT,213.06,298.47,59.996,1564982104,"201051344000988","174011545737251",0.00,21.50,0,293.96,300.27,0.0,0.0,0.000,1054744.8,1054744.8,10835,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982116,726815.00
08/05/2019 01:15,2,0.000,ALERT,213.51,298.47,59.985,1564982104,"201051344000582","174011545737251",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,1371723.2,1371723.2,10834,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982118,726816.00
08/05/2019 01:15,2,0.000,ALERT,213.06,299.37,59.990,1564982104,"201051344000868","174011545737251",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,1379760.3,1379760.3,10833,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982120,726817.00
08/05/2019 01:15,2,0.000,ALERT,213.51,299.07,59.996,1564982104,"201051344000576","174011545737251",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,1395544.2,1395544.2,10862,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982122,726818.00
08/05/2019 01:15,2,0.000,ALERT,213.06,298.47,59.996,1564982104,"201051344001158","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1373073.7,1373073.7,10832,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982124,726819.00
08/05/2019 01:15,2,0.000,ALERT,213.29,297.26,59.985,1564982104,"201051344000917","174011545737251",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,1389026.7,1389026.7,10869,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564982125,726820.00
08/05/2019 01:15,2,0.000,ALERT,213.29,296.96,60.012,1564982104,"201051344000417","174011545737251",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,1095314.5,1095314.5,10864,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564982127,726821.00
08/05/2019 01:15,2,0.000,ALERT,213.51,297.57,60.006,1564982104,"201051344000685","174011545737251",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,1394891.6,1394891.6,10849,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564982129,726822.00
08/05/2019 01:15,2,0.000,ALERT,213.29,296.96,60.006,1564982104,"201051344000651","174011545737251",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,1389557.6,1389557.6,10841,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564982131,726823.00
08/05/2019 01:15,2,0.000,ALERT,213.06,299.07,59.996,1564982104,"201051344000594","174011545737251",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,1399177.6,1399177.6,10841,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982133,726824.00
08/05/2019 01:15,2,0.000,ALERT,213.29,298.47,59.996,1564982104,"201051344000469","174011545737251",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,1379530.9,1379530.9,10851,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982135,726825.00
08/05/2019 01:15,2,0.000,ALERT,213.29,297.87,60.001,1564982104,"201051344000585","174011545737251",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,1405559.9,1405559.9,10835,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982137,726826.00
08/05/2019 01:15,2,0.000,ALERT,213.51,298.17,60.028,1564982104,"201051344000853","174011545737251",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,1402208.8,1402208.8,10850,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982139,726827.00
08/05/2019 01:15,2,0.000,ALERT,213.29,297.57,59.996,1564982104,"201051344001145","174011545737251",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,1403856.8,1403856.8,10869,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982141,726828.00
08/05/2019 01:15,2,0.000,ALERT,213.06,297.26,59.990,1564982104,"201051344000438","174011545737251",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,1397367.9,1397367.9,10841,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564982142,726829.00
08/05/2019 01:15,2,0.000,ALERT,212.83,297.26,59.990,1564982104,"201051344001135","174011545737251",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,1385194.0,1385194.0,10833,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982144,726830.00
08/05/2019 01:15,2,0.000,ALERT,213.06,299.07,59.964,1564982104,"201051344000983","174011545737251",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,1400507.0,1400507.0,10840,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982146,726831.00
08/05/2019 01:15,2,0.000,ALERT,213.06,297.26,59.996,1564982104,"201051344001203","174011545737251",0.00,21.30,0,295.46,301.17,0.0,0.0,0.000,1393350.4,1393350.4,10856,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982148,726832.00
08/05/2019 01:15,2,0.000,ALERT,213.06,298.17,60.017,1564982104,"201051344001230","174011545737251",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,1387558.3,1387558.3,10884,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982150,726833.00
08/05/2019 01:15,2,0.000,ALERT,212.61,297.26,60.001,1564982104,"201051344000646","174011545737251",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,1381626.7,1381626.7,10856,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982152,726834.00
08/05/2019 01:15,2,0.000,ALERT,213.29,297.87,59.996,1564982104,"201051344000867","174011545737251",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,1377641.2,1377641.2,10853,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982153,726835.00
08/05/2019 01:15,2,0.000,ALERT,213.51,297.87,59.996,1564982104,"201051344000633","174011545737251",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,1374281.8,1374281.8,10864,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982155,726836.00
08/05/2019 01:15,2,0.000,ALERT,212.83,297.26,59.996,1564982104,"201051344000955","174011545737251",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,1402381.2,1402381.2,10854,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982157,726837.00
08/05/2019 01:15,2,0.000,ALERT,213.06,297.26,60.001,1564982104,"201051344000648","174011545737251",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,1387707.4,1387707.4,10838,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564982159,726838.00
08/05/2019 01:15,2,0.000,ALERT,213.29,298.17,59.980,1564982104,"201051344000645","174011545737251",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,1393567.9,1393567.9,10846,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564982161,726839.00
08/05/2019 01:15,2,0.000,ALERT,213.06,298.77,59.990,1564982104,"201051344000569","174011545737251",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,1410910.2,1410910.2,10839,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564982163,726840.00
08/05/2019 01:15,2,0.000,ALERT,213.06,297.57,59.980,1564982104,"179051228000119","174011545737251",0.00,22.80,0,294.26,299.67,0.0,0.0,0.000,196635.5,196635.5,10939,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564982165,726841.00
08/05/2019 01:30,2,0.000,ALERT,213.29,299.37,60.059,1564983004,"201051344000579","174011545737251",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,1412426.6,1412426.6,10848,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983006,726842.00
08/05/2019 01:30,2,0.000,ALERT,213.29,297.57,60.001,1564983004,"201051344001025","174011545737251",0.00,21.30,0,294.86,300.57,0.0,0.0,0.000,1397979.1,1397979.1,10841,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983008,726843.00
08/05/2019 01:30,2,0.000,ALERT,213.51,298.17,60.028,1564983004,"201051344001093","174011545737251",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,1379443.1,1379443.1,10872,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983010,726844.00
08/05/2019 01:30,2,0.000,ALERT,213.06,298.77,60.033,1564983004,"201051344000458","174011545737251",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,1392796.5,1392796.5,10839,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983012,726845.00
08/05/2019 01:30,2,0.000,ALERT,213.29,299.07,60.006,1564983004,"201051344000890","174011545737251",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,1394750.0,1394750.0,10845,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983013,726846.00
08/05/2019 01:30,2,0.000,ALERT,213.29,299.07,60.033,1564983004,"201051344000988","174011545737251",0.00,22.00,0,294.26,299.97,0.0,0.0,0.000,1054744.8,1054744.8,10837,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983015,726847.00
08/05/2019 01:30,2,0.000,ALERT,213.51,298.77,60.033,1564983004,"201051344000582","174011545737251",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,1371723.2,1371723.2,10836,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983017,726848.00
08/05/2019 01:30,2,0.000,ALERT,213.29,299.67,60.075,1564983004,"201051344000868","174011545737251",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,1379760.3,1379760.3,10835,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983019,726849.00
08/05/2019 01:30,2,0.000,ALERT,213.74,299.37,60.028,1564983004,"201051344000576","174011545737251",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,1395544.2,1395544.2,10864,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983021,726850.00
08/05/2019 01:30,2,0.000,ALERT,213.29,298.47,60.028,1564983004,"201051344001158","174011545737251",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,1373073.7,1373073.7,10834,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983023,726851.00
08/05/2019 01:30,2,0.000,ALERT,213.29,297.57,60.017,1564983004,"201051344000917","174011545737251",0.00,22.30,0,293.96,299.37,0.0,0.0,0.000,1389026.7,1389026.7,10871,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983024,726852.00
08/05/2019 01:30,2,0.000,ALERT,213.51,297.57,60.028,1564983004,"201051344000417","174011545737251",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,1095314.5,1095314.5,10866,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983026,726853.00
08/05/2019 01:30,2,0.000,ALERT,213.74,298.47,60.017,1564983004,"201051344000685","174011545737251",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,1394891.6,1394891.6,10851,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983028,726854.00
08/05/2019 01:30,2,0.000,ALERT,213.51,297.87,60.028,1564983004,"201051344000651","174011545737251",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,1389557.6,1389557.6,10843,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983030,726855.00
08/05/2019 01:30,2,0.000,ALERT,213.06,299.37,60.028,1564983004,"201051344000594","174011545737251",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,1399177.6,1399177.6,10843,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983032,726856.00
08/05/2019 01:30,2,0.000,ALERT,213.29,298.77,60.038,1564983004,"201051344000469","174011545737251",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,1379530.9,1379530.9,10853,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983034,726857.00
08/05/2019 01:30,2,0.000,ALERT,213.51,298.47,60.028,1564983004,"201051344000585","174011545737251",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,1405559.9,1405559.9,10837,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983036,726858.00
08/05/2019 01:30,2,0.000,ALERT,213.74,298.47,60.033,1564983004,"201051344000853","174011545737251",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,1402208.8,1402208.8,10852,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983038,726859.00
08/05/2019 01:30,2,0.000,ALERT,213.74,299.07,60.028,1564983004,"201051344001145","174011545737251",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,1403856.8,1403856.8,10871,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983040,726860.00
08/05/2019 01:30,2,0.000,ALERT,213.51,298.17,60.028,1564983004,"201051344000438","174011545737251",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,1397367.9,1397367.9,10843,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983042,726861.00
08/05/2019 01:30,2,0.000,ALERT,212.83,298.17,60.017,1564983004,"201051344001135","174011545737251",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,1385194.0,1385194.0,10835,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983044,726862.00
08/05/2019 01:30,2,0.000,ALERT,213.29,299.07,60.028,1564983004,"201051344000983","174011545737251",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,1400507.0,1400507.0,10842,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983045,726863.00
08/05/2019 01:30,2,0.000,ALERT,213.51,298.17,60.033,1564983004,"201051344001203","174011545737251",0.00,21.50,0,295.76,301.47,0.0,0.0,0.000,1393350.4,1393350.4,10858,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983047,726864.00
08/05/2019 01:30,2,0.000,ALERT,213.29,298.47,60.033,1564983004,"201051344001230","174011545737251",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,1387558.3,1387558.3,10886,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983049,726865.00
08/05/2019 01:30,2,0.000,ALERT,212.83,298.17,60.075,1564983004,"201051344000646","174011545737251",0.00,21.50,0,294.86,299.67,0.0,0.0,0.000,1381626.7,1381626.7,10858,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983051,726866.00
08/05/2019 01:30,2,0.000,ALERT,213.51,298.47,60.028,1564983004,"201051344000867","174011545737251",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,1377641.2,1377641.2,10855,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983053,726867.00
08/05/2019 01:30,2,0.000,ALERT,213.96,298.17,60.022,1564983004,"201051344000633","174011545737251",0.00,21.50,0,294.56,299.67,0.0,0.0,0.000,1374281.8,1374281.8,10866,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983055,726868.00
08/05/2019 01:30,2,0.000,ALERT,212.83,298.17,59.980,1564983004,"201051344000955","174011545737251",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,1402381.2,1402381.2,10856,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983056,726869.00
08/05/2019 01:30,2,0.000,ALERT,213.51,298.17,59.996,1564983004,"201051344000648","174011545737251",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,1387707.4,1387707.4,10840,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983058,726870.00
08/05/2019 01:30,2,0.000,ALERT,213.74,298.47,60.033,1564983004,"201051344000645","174011545737251",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,1393567.9,1393567.9,10848,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983060,726871.00
08/05/2019 01:30,2,0.000,ALERT,213.29,299.37,60.028,1564983004,"201051344000569","174011545737251",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,1410910.2,1410910.2,10841,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983062,726872.00
08/05/2019 01:30,2,0.000,ALERT,213.51,298.17,60.059,1564983004,"179051228000119","174011545737251",0.00,23.30,0,294.56,299.67,0.0,0.0,0.000,196635.5,196635.5,10941,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564983064,726873.00
08/05/2019 01:45,2,0.000,ALERT,213.06,299.37,59.985,1564983904,"201051344000579","174011545737251",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,1412426.6,1412426.6,10850,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983906,726874.00
08/05/2019 01:45,2,0.000,ALERT,212.83,296.96,60.022,1564983904,"201051344001025","174011545737251",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,1397979.1,1397979.1,10843,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983908,726875.00
08/05/2019 01:45,2,0.000,ALERT,213.06,297.87,60.028,1564983904,"201051344001093","174011545737251",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,1379443.1,1379443.1,10874,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983909,726876.00
08/05/2019 01:45,2,0.000,ALERT,212.83,298.47,60.012,1564983904,"201051344000458","174011545737251",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,1392796.5,1392796.5,10841,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983911,726877.00
08/05/2019 01:45,2,0.000,ALERT,212.61,298.47,60.022,1564983904,"201051344000890","174011545737251",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,1394750.0,1394750.0,10847,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983913,726878.00
08/05/2019 01:45,2,0.000,ALERT,213.06,299.07,59.990,1564983904,"201051344000988","174011545737251",0.00,22.00,0,294.56,300.57,0.0,0.0,0.000,1054744.8,1054744.8,10839,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983915,726879.00
08/05/2019 01:45,2,0.000,ALERT,213.29,298.77,60.049,1564983904,"201051344000582","174011545737251",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,1371723.2,1371723.2,10838,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983917,726880.00
08/05/2019 01:45,2,0.000,ALERT,213.06,299.37,60.059,1564983904,"201051344000868","174011545737251",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,1379760.3,1379760.3,10837,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983919,726881.00
08/05/2019 01:45,2,0.000,ALERT,213.51,299.37,60.001,1564983904,"201051344000576","174011545737251",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,1395544.2,1395544.2,10866,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983920,726882.00
08/05/2019 01:45,2,0.000,ALERT,212.83,298.77,60.017,1564983904,"201051344001158","174011545737251",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,1373073.7,1373073.7,10836,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983922,726883.00
08/05/2019 01:45,2,0.000,ALERT,212.83,296.66,60.038,1564983904,"201051344000917","174011545737251",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,1389026.7,1389026.7,10873,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983924,726884.00
08/05/2019 01:45,2,0.000,ALERT,213.06,296.96,60.033,1564983904,"201051344000417","174011545737251",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,1095314.5,1095314.5,10868,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983926,726885.00
08/05/2019 01:45,2,0.000,ALERT,213.06,297.87,60.022,1564983904,"201051344000685","174011545737251",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,1394891.6,1394891.6,10853,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983928,726886.00
08/05/2019 01:45,2,0.000,ALERT,213.06,297.26,60.017,1564983904,"201051344000651","174011545737251",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,1389557.6,1389557.6,10845,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983930,726887.00
08/05/2019 01:45,2,0.000,ALERT,212.83,299.67,60.022,1564983904,"201051344000594","174011545737251",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,1399177.6,1399177.6,10845,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983932,726888.00
08/05/2019 01:45,2,0.000,ALERT,212.83,298.47,60.022,1564983904,"201051344000469","174011545737251",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,1379530.9,1379530.9,10855,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983934,726889.00
08/05/2019 01:45,2,0.000,ALERT,213.06,297.57,60.022,1564983904,"201051344000585","174011545737251",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,1405559.9,1405559.9,10839,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983935,726890.00
08/05/2019 01:45,2,0.000,ALERT,213.74,298.77,60.028,1564983904,"201051344000853","174011545737251",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,1402208.8,1402208.8,10854,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983937,726891.00
08/05/2019 01:45,2,0.000,ALERT,213.29,298.17,60.022,1564983904,"201051344001145","174011545737251",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,1403856.8,1403856.8,10873,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983939,726892.00
08/05/2019 01:45,2,0.000,ALERT,213.06,297.87,60.022,1564983904,"201051344000438","174011545737251",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,1397367.9,1397367.9,10845,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983941,726893.00
08/05/2019 01:45,2,0.000,ALERT,212.61,297.57,60.017,1564983904,"201051344001135","174011545737251",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,1385194.0,1385194.0,10837,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983943,726894.00
08/05/2019 01:45,2,0.000,ALERT,213.06,299.07,60.022,1564983904,"201051344000983","174011545737251",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,1400507.0,1400507.0,10844,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983944,726895.00
08/05/2019 01:45,2,0.000,ALERT,212.83,297.57,60.059,1564983904,"201051344001203","174011545737251",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,1393350.4,1393350.4,10860,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983946,726896.00
08/05/2019 01:45,2,0.000,ALERT,212.83,298.47,60.054,1564983904,"201051344001230","174011545737251",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,1387558.3,1387558.3,10888,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983948,726897.00
08/05/2019 01:45,2,0.000,ALERT,212.38,297.87,60.012,1564983904,"201051344000646","174011545737251",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,1381626.7,1381626.7,10860,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983950,726898.00
08/05/2019 01:45,2,0.000,ALERT,213.29,298.47,60.017,1564983904,"201051344000867","174011545737251",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,1377641.2,1377641.2,10857,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983952,726899.00
08/05/2019 01:45,2,0.000,ALERT,213.51,298.47,60.022,1564983904,"201051344000633","174011545737251",0.00,21.50,0,294.56,299.97,0.0,0.0,0.000,1374281.8,1374281.8,10868,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983954,726900.00
08/05/2019 01:45,2,0.000,ALERT,212.61,298.17,60.022,1564983904,"201051344000955","174011545737251",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,1402381.2,1402381.2,10858,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983955,726901.00
08/05/2019 01:45,2,0.000,ALERT,213.29,298.47,60.012,1564983904,"201051344000648","174011545737251",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,1387707.4,1387707.4,10842,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983957,726902.00
08/05/2019 01:45,2,0.000,ALERT,213.51,298.47,60.022,1564983904,"201051344000645","174011545737251",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,1393567.9,1393567.9,10850,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564983959,726903.00
08/05/2019 01:45,2,0.000,ALERT,213.06,299.07,60.038,1564983904,"201051344000569","174011545737251",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,1410910.2,1410910.2,10843,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564983961,726904.00
08/05/2019 01:45,2,0.000,ALERT,213.29,297.87,60.022,1564983904,"179051228000119","174011545737251",0.00,23.50,0,295.16,300.27,0.0,0.0,0.000,196635.5,196635.5,10943,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564983963,726905.00
08/05/2019 02:00,2,0.000,ALERT,212.83,298.77,60.017,1564984805,"201051344000579","174011545737251",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,1412426.6,1412426.6,10852,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984807,726906.00
08/05/2019 02:00,2,0.000,ALERT,212.83,296.96,60.033,1564984805,"201051344001025","174011545737251",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,1397979.1,1397979.1,10845,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564984809,726907.00
08/05/2019 02:00,2,0.000,ALERT,213.06,297.57,60.059,1564984805,"201051344001093","174011545737251",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,1379443.1,1379443.1,10876,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984811,726908.00
08/05/2019 02:00,2,0.000,ALERT,212.83,298.47,60.022,1564984805,"201051344000458","174011545737251",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,1392796.5,1392796.5,10843,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984812,726909.00
08/05/2019 02:00,2,0.000,ALERT,212.83,298.17,60.022,1564984805,"201051344000890","174011545737251",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,1394750.0,1394750.0,10849,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984814,726910.00
08/05/2019 02:00,2,0.000,ALERT,212.83,298.17,60.022,1564984805,"201051344000988","174011545737251",0.00,22.30,0,294.56,300.27,0.0,0.0,0.000,1054744.8,1054744.8,10841,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984816,726911.00
08/05/2019 02:00,2,0.000,ALERT,213.29,298.47,60.012,1564984805,"201051344000582","174011545737251",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,1371723.2,1371723.2,10840,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984818,726912.00
08/05/2019 02:00,2,0.000,ALERT,212.83,298.77,60.017,1564984805,"201051344000868","174011545737251",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,1379760.3,1379760.3,10839,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564984820,726913.00
08/05/2019 02:00,2,0.000,ALERT,213.29,298.77,60.017,1564984805,"201051344000576","174011545737251",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,1395544.2,1395544.2,10868,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564984822,726914.00
08/05/2019 02:00,2,0.000,ALERT,212.83,297.87,60.049,1564984805,"201051344001158","174011545737251",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,1373073.7,1373073.7,10838,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984824,726915.00
08/05/2019 02:00,2,0.000,ALERT,213.06,297.26,60.012,1564984805,"201051344000917","174011545737251",0.00,22.50,0,293.96,299.07,0.0,0.0,0.000,1389026.7,1389026.7,10875,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984825,726916.00
08/05/2019 02:00,2,0.000,ALERT,213.06,296.96,60.006,1564984805,"201051344000417","174011545737251",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,1095314.5,1095314.5,10870,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984827,726917.00
08/05/2019 02:00,2,0.000,ALERT,213.29,297.87,60.006,1564984805,"201051344000685","174011545737251",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,1394891.6,1394891.6,10855,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984829,726918.00
08/05/2019 02:00,2,0.000,ALERT,213.06,296.96,60.006,1564984805,"201051344000651","174011545737251",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,1389557.6,1389557.6,10847,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984831,726919.00
08/05/2019 02:00,2,0.000,ALERT,212.83,299.37,60.006,1564984805,"201051344000594","174011545737251",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,1399177.6,1399177.6,10847,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984833,726920.00
08/05/2019 02:00,2,0.000,ALERT,213.06,298.17,59.964,1564984805,"201051344000469","174011545737251",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,1379530.9,1379530.9,10857,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984835,726921.00
08/05/2019 02:00,2,0.000,ALERT,213.29,297.87,60.001,1564984805,"201051344000585","174011545737251",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,1405559.9,1405559.9,10841,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984837,726922.00
08/05/2019 02:00,2,0.000,ALERT,213.51,298.47,59.975,1564984805,"201051344000853","174011545737251",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,1402208.8,1402208.8,10856,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984839,726923.00
08/05/2019 02:00,2,0.000,ALERT,213.29,298.17,60.006,1564984805,"201051344001145","174011545737251",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,1403856.8,1403856.8,10875,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564984840,726924.00
08/05/2019 02:00,2,0.000,ALERT,213.06,297.87,60.012,1564984805,"201051344000438","174011545737251",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,1397367.9,1397367.9,10847,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564984842,726925.00
08/05/2019 02:00,2,0.000,ALERT,212.83,297.87,60.012,1564984805,"201051344001135","174011545737251",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,1385194.0,1385194.0,10839,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984844,726926.00
08/05/2019 02:00,2,0.000,ALERT,213.06,298.77,60.017,1564984805,"201051344000983","174011545737251",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,1400507.0,1400507.0,10846,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984846,726927.00
08/05/2019 02:00,2,0.000,ALERT,213.06,297.87,60.006,1564984805,"201051344001203","174011545737251",0.00,22.00,0,295.46,300.87,0.0,0.0,0.000,1393350.4,1393350.4,10862,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564984848,726928.00
08/05/2019 02:00,2,0.000,ALERT,212.83,298.47,60.033,1564984805,"201051344001230","174011545737251",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,1387558.3,1387558.3,10890,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984850,726929.00
08/05/2019 02:00,2,0.000,ALERT,212.61,297.57,60.022,1564984805,"201051344000646","174011545737251",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,1381626.7,1381626.7,10862,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564984851,726930.00
08/05/2019 02:00,2,0.000,ALERT,213.29,298.47,60.001,1564984805,"201051344000867","174011545737251",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,1377641.2,1377641.2,10859,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984853,726931.00
08/05/2019 02:00,2,0.000,ALERT,213.51,298.17,60.001,1564984805,"201051344000633","174011545737251",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,1374281.8,1374281.8,10870,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564984855,726932.00
08/05/2019 02:00,2,0.000,ALERT,212.61,297.87,60.017,1564984805,"201051344000955","174011545737251",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,1402381.2,1402381.2,10860,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984857,726933.00
08/05/2019 02:00,2,0.000,ALERT,213.29,298.17,60.001,1564984805,"201051344000648","174011545737251",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,1387707.4,1387707.4,10844,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984859,726934.00
08/05/2019 02:00,2,0.000,ALERT,213.29,298.17,60.033,1564984805,"201051344000645","174011545737251",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,1393567.9,1393567.9,10852,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564984861,726935.00
08/05/2019 02:00,2,0.000,ALERT,212.83,298.77,60.038,1564984805,"201051344000569","174011545737251",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,1410910.2,1410910.2,10845,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564984862,726936.00
08/05/2019 02:00,2,0.000,ALERT,213.06,297.87,60.033,1564984805,"179051228000119","174011545737251",0.00,23.50,0,295.16,300.27,0.0,0.0,0.000,196635.5,196635.5,10945,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564984864,726937.00
