ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 02:15,2,0.000,ALERT,212.38,300.27,60.017,1564985705,"201051344000579","174011545737251",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,1412426.6,1412426.6,10854,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564985707,726938.00
08/05/2019 02:15,2,0.000,ALERT,211.48,296.66,60.022,1564985705,"201051344001025","174011545737251",0.00,22.00,0,295.16,300.57,0.0,0.0,0.000,1397979.1,1397979.1,10847,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985709,726939.00
08/05/2019 02:15,2,0.000,ALERT,211.70,297.26,60.022,1564985705,"201051344001093","174011545737251",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,1379443.1,1379443.1,10878,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985710,726940.00
08/05/2019 02:15,2,0.000,ALERT,212.16,299.67,60.017,1564985705,"201051344000458","174011545737251",0.00,23.00,0,296.66,302.07,0.0,0.0,0.000,1392796.5,1392796.5,10845,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564985712,726941.00
08/05/2019 02:15,2,0.000,ALERT,211.48,297.57,60.006,1564985705,"201051344000890","174011545737251",0.00,22.30,0,296.06,301.17,0.0,0.0,0.000,1394750.0,1394750.0,10851,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985714,726942.00
08/05/2019 02:15,2,0.000,ALERT,212.16,299.07,60.054,1564985705,"201051344000988","174011545737251",0.00,22.80,0,293.96,301.17,0.0,0.0,0.000,1054744.8,1054744.8,10843,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985716,726943.00
08/05/2019 02:15,2,0.000,ALERT,211.93,298.17,60.017,1564985705,"201051344000582","174011545737251",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,1371723.2,1371723.2,10842,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985718,726944.00
08/05/2019 02:15,2,0.000,ALERT,212.16,299.97,60.022,1564985705,"201051344000868","174011545737251",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,1379760.3,1379760.3,10841,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985719,726945.00
08/05/2019 02:15,2,0.000,ALERT,212.83,299.97,60.028,1564985705,"201051344000576","174011545737251",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,1395544.2,1395544.2,10870,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985721,726946.00
08/05/2019 02:15,2,0.000,ALERT,212.38,299.37,60.065,1564985705,"201051344001158","174011545737251",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,1373073.7,1373073.7,10840,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564985723,726947.00
08/05/2019 02:15,2,0.000,ALERT,211.70,296.96,59.996,1564985705,"201051344000917","174011545737251",0.00,23.00,0,294.26,299.67,0.0,0.0,0.000,1389026.7,1389026.7,10877,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985725,726948.00
08/05/2019 02:15,2,0.000,ALERT,211.70,296.96,60.012,1564985705,"201051344000417","174011545737251",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,1095314.5,1095314.5,10872,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985727,726949.00
08/05/2019 02:15,2,0.000,ALERT,211.93,297.26,60.022,1564985705,"201051344000685","174011545737251",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,1394891.6,1394891.6,10857,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985729,726950.00
08/05/2019 02:15,2,0.000,ALERT,211.93,296.96,60.028,1564985705,"201051344000651","174011545737251",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,1389557.6,1389557.6,10849,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985731,726951.00
08/05/2019 02:15,2,0.000,ALERT,212.38,300.57,60.028,1564985705,"201051344000594","174011545737251",0.00,22.30,0,296.36,301.77,0.0,0.0,0.000,1399177.6,1399177.6,10849,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985733,726952.00
08/05/2019 02:15,2,0.000,ALERT,212.61,299.37,60.028,1564985705,"201051344000469","174011545737251",0.00,22.00,0,295.46,300.87,0.0,0.0,0.000,1379530.9,1379530.9,10859,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985735,726953.00
08/05/2019 02:15,2,0.000,ALERT,211.93,297.57,60.017,1564985705,"201051344000585","174011545737251",0.00,22.50,0,295.16,300.27,0.0,0.0,0.000,1405559.9,1405559.9,10843,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985737,726954.00
08/05/2019 02:15,2,0.000,ALERT,213.06,299.67,60.028,1564985705,"201051344000853","174011545737251",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,1402208.8,1402208.8,10858,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985739,726955.00
08/05/2019 02:15,2,0.000,ALERT,212.16,297.87,60.022,1564985705,"201051344001145","174011545737251",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,1403856.8,1403856.8,10877,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985740,726956.00
08/05/2019 02:15,2,0.000,ALERT,211.93,297.26,60.059,1564985705,"201051344000438","174011545737251",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,1397367.9,1397367.9,10849,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985742,726957.00
08/05/2019 02:15,2,0.000,ALERT,211.48,297.26,60.012,1564985705,"201051344001135","174011545737251",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,1385194.0,1385194.0,10841,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985744,726958.00
08/05/2019 02:15,2,0.000,ALERT,212.61,299.97,60.017,1564985705,"201051344000983","174011545737251",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,1400507.0,1400507.0,10848,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985746,726959.00
08/05/2019 02:15,2,0.000,ALERT,211.93,297.26,60.022,1564985705,"201051344001203","174011545737251",0.00,22.30,0,295.76,301.77,0.0,0.0,0.000,1393350.4,1393350.4,10864,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564985748,726960.00
08/05/2019 02:15,2,0.000,ALERT,211.70,298.17,60.012,1564985705,"201051344001230","174011545737251",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,1387558.3,1387558.3,10892,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985749,726961.00
08/05/2019 02:15,2,0.000,ALERT,211.25,297.26,60.017,1564985705,"201051344000646","174011545737251",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,1381626.7,1381626.7,10864,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985751,726962.00
08/05/2019 02:15,2,0.000,ALERT,212.83,299.67,60.038,1564985705,"201051344000867","174011545737251",0.00,22.80,0,296.06,301.77,0.0,0.0,0.000,1377641.2,1377641.2,10861,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564985753,726963.00
08/05/2019 02:15,2,0.000,ALERT,213.06,299.37,59.964,1564985705,"201051344000633","174011545737251",0.00,22.00,0,294.86,300.87,0.0,0.0,0.000,1374281.8,1374281.8,10872,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985755,726964.00
08/05/2019 02:15,2,0.000,ALERT,211.48,297.57,60.059,1564985705,"201051344000955","174011545737251",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,1402381.2,1402381.2,10862,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985757,726965.00
08/05/2019 02:15,2,0.000,ALERT,212.83,299.07,60.022,1564985705,"201051344000648","174011545737251",0.00,22.30,0,296.06,301.47,0.0,0.0,0.000,1387707.4,1387707.4,10846,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985758,726966.00
08/05/2019 02:15,2,0.000,ALERT,212.83,299.07,60.017,1564985705,"201051344000645","174011545737251",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,1393567.9,1393567.9,10854,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985760,726967.00
08/05/2019 02:15,2,0.000,ALERT,212.38,299.97,60.012,1564985705,"201051344000569","174011545737251",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,1410910.2,1410910.2,10847,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564985762,726968.00
08/05/2019 02:15,2,0.000,ALERT,212.61,299.07,60.017,1564985705,"179051228000119","174011545737251",0.00,24.00,0,294.56,300.57,0.0,0.0,0.000,196635.5,196635.5,10947,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564985764,726969.00
08/05/2019 02:30,2,0.000,ALERT,212.83,300.27,60.028,1564986604,"201051344000579","174011545737251",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,1412426.6,1412426.6,10856,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564986606,726970.00
08/05/2019 02:30,2,0.000,ALERT,212.16,297.57,60.033,1564986604,"201051344001025","174011545737251",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,1397979.1,1397979.1,10849,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986608,726971.00
08/05/2019 02:30,2,0.000,ALERT,212.38,298.17,60.028,1564986604,"201051344001093","174011545737251",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,1379443.1,1379443.1,10880,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986610,726972.00
08/05/2019 02:30,2,0.000,ALERT,212.61,299.97,60.049,1564986604,"201051344000458","174011545737251",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,1392796.5,1392796.5,10847,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986612,726973.00
08/05/2019 02:30,2,0.000,ALERT,212.38,298.47,60.022,1564986604,"201051344000890","174011545737251",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,1394750.0,1394750.0,10853,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986614,726974.00
08/05/2019 02:30,2,0.000,ALERT,212.83,299.67,60.033,1564986604,"201051344000988","174011545737251",0.00,23.30,0,294.86,301.17,0.0,0.0,0.000,1054744.8,1054744.8,10845,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986616,726975.00
08/05/2019 02:30,2,0.000,ALERT,212.61,298.47,59.990,1564986604,"201051344000582","174011545737251",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,1371723.2,1371723.2,10844,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986618,726976.00
08/05/2019 02:30,2,0.000,ALERT,212.83,300.27,60.022,1564986604,"201051344000868","174011545737251",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,1379760.3,1379760.3,10843,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986619,726977.00
08/05/2019 02:30,2,0.000,ALERT,213.29,299.97,60.001,1564986604,"201051344000576","174011545737251",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,1395544.2,1395544.2,10872,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986621,726978.00
08/05/2019 02:30,2,0.000,ALERT,212.83,299.37,60.017,1564986604,"201051344001158","174011545737251",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,1373073.7,1373073.7,10842,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986623,726979.00
08/05/2019 02:30,2,0.000,ALERT,212.38,297.57,60.017,1564986604,"201051344000917","174011545737251",0.00,23.50,0,293.96,298.77,0.0,0.0,0.000,1389026.7,1389026.7,10879,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986625,726980.00
08/05/2019 02:30,2,0.000,ALERT,212.16,296.96,60.022,1564986604,"201051344000417","174011545737251",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,1095314.5,1095314.5,10874,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564986627,726981.00
08/05/2019 02:30,2,0.000,ALERT,212.61,298.17,60.028,1564986604,"201051344000685","174011545737251",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,1394891.6,1394891.6,10859,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986628,726982.00
08/05/2019 02:30,2,0.000,ALERT,212.38,297.26,60.001,1564986604,"201051344000651","174011545737251",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,1389557.6,1389557.6,10851,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564986630,726983.00
08/05/2019 02:30,2,0.000,ALERT,212.61,300.27,60.017,1564986604,"201051344000594","174011545737251",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,1399177.6,1399177.6,10851,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564986632,726984.00
08/05/2019 02:30,2,0.000,ALERT,212.83,299.37,60.065,1564986604,"201051344000469","174011545737251",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,1379530.9,1379530.9,10861,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986634,726985.00
08/05/2019 02:30,2,0.000,ALERT,212.38,297.87,60.017,1564986604,"201051344000585","174011545737251",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,1405559.9,1405559.9,10845,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986636,726986.00
08/05/2019 02:30,2,0.000,ALERT,213.29,299.37,60.022,1564986604,"201051344000853","174011545737251",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,1402208.8,1402208.8,10860,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986638,726987.00
08/05/2019 02:30,2,0.000,ALERT,212.61,298.47,60.028,1564986604,"201051344001145","174011545737251",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,1403856.8,1403856.8,10879,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986640,726988.00
08/05/2019 02:30,2,0.000,ALERT,212.38,297.87,60.022,1564986604,"201051344000438","174011545737251",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,1397367.9,1397367.9,10851,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564986641,726989.00
08/05/2019 02:30,2,0.000,ALERT,212.16,297.87,60.028,1564986604,"201051344001135","174011545737251",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,1385194.0,1385194.0,10843,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986644,726990.00
08/05/2019 02:30,2,0.000,ALERT,212.83,299.97,60.017,1564986604,"201051344000983","174011545737251",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,1400507.0,1400507.0,10850,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564986646,726991.00
08/05/2019 02:30,2,0.000,ALERT,212.38,297.57,60.001,1564986604,"201051344001203","174011545737251",0.00,22.80,0,295.46,300.87,0.0,0.0,0.000,1393350.4,1393350.4,10866,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986648,726992.00
08/05/2019 02:30,2,0.000,ALERT,212.16,298.47,60.017,1564986604,"201051344001230","174011545737251",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,1387558.3,1387558.3,10894,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986649,726993.00
08/05/2019 02:30,2,0.000,ALERT,211.93,297.87,60.049,1564986604,"201051344000646","174011545737251",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,1381626.7,1381626.7,10866,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986651,726994.00
08/05/2019 02:30,2,0.000,ALERT,213.06,299.67,60.022,1564986604,"201051344000867","174011545737251",0.00,23.50,0,297.26,301.77,0.0,0.0,0.000,1377641.2,1377641.2,10863,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986653,726995.00
08/05/2019 02:30,2,0.000,ALERT,213.29,299.37,60.012,1564986604,"201051344000633","174011545737251",0.00,22.80,0,295.76,300.87,0.0,0.0,0.000,1374281.8,1374281.8,10874,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986655,726996.00
08/05/2019 02:30,2,0.000,ALERT,211.93,297.87,60.054,1564986604,"201051344000955","174011545737251",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,1402381.2,1402381.2,10864,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986657,726997.00
08/05/2019 02:30,2,0.000,ALERT,213.06,299.07,60.049,1564986604,"201051344000648","174011545737251",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,1387707.4,1387707.4,10848,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986658,726998.00
08/05/2019 02:30,2,0.000,ALERT,213.29,299.67,60.017,1564986604,"201051344000645","174011545737251",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,1393567.9,1393567.9,10856,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986660,726999.00
08/05/2019 02:30,2,0.000,ALERT,212.83,299.97,60.012,1564986604,"201051344000569","174011545737251",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,1410910.2,1410910.2,10849,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564986662,727000.00
08/05/2019 02:30,2,0.000,ALERT,212.83,299.07,60.001,1564986604,"179051228000119","174011545737251",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,196635.5,196635.5,10949,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564986664,727001.00
08/05/2019 02:45,2,0.000,ALERT,212.61,299.07,59.996,1564987505,"201051344000579","174011545737251",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,1412426.6,1412426.6,10858,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987507,727002.00
08/05/2019 02:45,2,0.000,ALERT,211.93,296.96,60.033,1564987505,"201051344001025","174011545737251",0.00,22.80,0,295.16,300.27,0.0,0.0,0.000,1397979.1,1397979.1,10851,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987509,727003.00
08/05/2019 02:45,2,0.000,ALERT,212.16,297.57,60.001,1564987505,"201051344001093","174011545737251",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,1379443.1,1379443.1,10882,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987511,727004.00
08/05/2019 02:45,2,0.000,ALERT,212.38,299.07,60.012,1564987505,"201051344000458","174011545737251",0.00,24.00,0,298.17,302.07,0.0,0.0,0.000,1392796.5,1392796.5,10849,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987513,727005.00
08/05/2019 02:45,2,0.000,ALERT,211.93,298.17,59.980,1564987505,"201051344000890","174011545737251",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,1394750.0,1394750.0,10855,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987515,727006.00
08/05/2019 02:45,2,0.000,ALERT,212.61,299.07,60.001,1564987505,"201051344000988","174011545737251",0.00,23.80,0,295.16,301.17,0.0,0.0,0.000,1054744.8,1054744.8,10847,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987516,727007.00
08/05/2019 02:45,2,0.000,ALERT,212.61,298.47,59.996,1564987505,"201051344000582","174011545737251",0.00,23.00,0,296.66,299.97,0.0,0.0,0.000,1371723.2,1371723.2,10846,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564987518,727008.00
08/05/2019 02:45,2,0.000,ALERT,212.61,299.37,60.001,1564987505,"201051344000868","174011545737251",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,1379760.3,1379760.3,10845,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564987520,727009.00
08/05/2019 02:45,2,0.000,ALERT,213.06,299.37,60.012,1564987505,"201051344000576","174011545737251",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,1395544.2,1395544.2,10874,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987522,727010.00
08/05/2019 02:45,2,0.000,ALERT,212.61,298.77,60.001,1564987505,"201051344001158","174011545737251",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,1373073.7,1373073.7,10844,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564987524,727011.00
08/05/2019 02:45,2,0.000,ALERT,212.16,296.96,59.980,1564987505,"201051344000917","174011545737251",0.00,24.00,0,294.56,298.77,0.0,0.0,0.000,1389026.7,1389026.7,10881,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987525,727012.00
08/05/2019 02:45,2,0.000,ALERT,212.38,296.96,60.006,1564987505,"201051344000417","174011545737251",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,1095314.5,1095314.5,10876,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987527,727013.00
08/05/2019 02:45,2,0.000,ALERT,212.38,297.57,60.049,1564987505,"201051344000685","174011545737251",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,1394891.6,1394891.6,10861,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987529,727014.00
08/05/2019 02:45,2,0.000,ALERT,212.38,297.26,60.001,1564987505,"201051344000651","174011545737251",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,1389557.6,1389557.6,10853,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564987531,727015.00
08/05/2019 02:45,2,0.000,ALERT,212.61,299.97,60.006,1564987505,"201051344000594","174011545737251",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,1399177.6,1399177.6,10853,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987533,727016.00
08/05/2019 02:45,2,0.000,ALERT,212.83,299.07,60.001,1564987505,"201051344000469","174011545737251",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,1379530.9,1379530.9,10863,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564987535,727017.00
08/05/2019 02:45,2,0.000,ALERT,212.38,297.87,60.049,1564987505,"201051344000585","174011545737251",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,1405559.9,1405559.9,10847,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564987537,727018.00
08/05/2019 02:45,2,0.000,ALERT,213.29,299.37,60.006,1564987505,"201051344000853","174011545737251",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,1402208.8,1402208.8,10862,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987539,727019.00
08/05/2019 02:45,2,0.000,ALERT,212.38,298.17,60.049,1564987505,"201051344001145","174011545737251",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,1403856.8,1403856.8,10881,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987541,727020.00
08/05/2019 02:45,2,0.000,ALERT,212.16,297.57,60.017,1564987505,"201051344000438","174011545737251",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,1397367.9,1397367.9,10853,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987542,727021.00
08/05/2019 02:45,2,0.000,ALERT,211.93,297.57,60.017,1564987505,"201051344001135","174011545737251",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,1385194.0,1385194.0,10845,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987544,727022.00
08/05/2019 02:45,2,0.000,ALERT,212.61,299.67,60.012,1564987505,"201051344000983","174011545737251",0.00,23.80,0,298.17,302.07,0.0,0.0,0.000,1400507.0,1400507.0,10852,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564987546,727023.00
08/05/2019 02:45,2,0.000,ALERT,212.16,297.26,59.969,1564987505,"201051344001203","174011545737251",0.00,23.30,0,295.46,301.17,0.0,0.0,0.000,1393350.4,1393350.4,10868,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987548,727024.00
08/05/2019 02:45,2,0.000,ALERT,211.93,297.87,60.022,1564987505,"201051344001230","174011545737251",0.00,23.00,0,296.06,299.37,0.0,0.0,0.000,1387558.3,1387558.3,10896,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987550,727025.00
08/05/2019 02:45,2,0.000,ALERT,211.70,297.57,60.012,1564987505,"201051344000646","174011545737251",0.00,23.30,0,295.16,299.07,0.0,0.0,0.000,1381626.7,1381626.7,10868,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987551,727026.00
08/05/2019 02:45,2,0.000,ALERT,212.83,299.07,60.017,1564987505,"201051344000867","174011545737251",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,1377641.2,1377641.2,10865,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564987553,727027.00
08/05/2019 02:45,2,0.000,ALERT,213.06,298.47,60.049,1564987505,"201051344000633","174011545737251",0.00,23.00,0,295.76,300.87,0.0,0.0,0.000,1374281.8,1374281.8,10876,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987555,727028.00
08/05/2019 02:45,2,0.000,ALERT,211.70,297.57,59.985,1564987505,"201051344000955","174011545737251",0.00,23.50,0,295.76,299.37,0.0,0.0,0.000,1402381.2,1402381.2,10866,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987557,727029.00
08/05/2019 02:45,2,0.000,ALERT,212.83,298.17,60.022,1564987505,"201051344000648","174011545737251",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,1387707.4,1387707.4,10850,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987559,727030.00
08/05/2019 02:45,2,0.000,ALERT,213.06,298.77,60.028,1564987505,"201051344000645","174011545737251",0.00,23.80,0,297.57,301.17,0.0,0.0,0.000,1393567.9,1393567.9,10858,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564987561,727031.00
08/05/2019 02:45,2,0.000,ALERT,212.38,299.37,60.001,1564987505,"201051344000569","174011545737251",0.00,23.80,0,298.17,302.07,0.0,0.0,0.000,1410910.2,1410910.2,10851,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564987562,727032.00
08/05/2019 02:45,2,0.000,ALERT,212.83,298.47,60.070,1564987505,"179051228000119","174011545737251",0.00,25.00,0,295.76,300.57,0.0,0.0,0.000,196635.5,196635.5,10951,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564987564,727033.00
08/05/2019 03:00,2,0.000,ALERT,212.16,299.67,60.022,1564988404,"201051344000579","174011545737251",0.00,23.80,0,297.57,301.77,0.0,0.0,0.000,1412426.6,1412426.6,10860,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988406,727034.00
08/05/2019 03:00,2,0.000,ALERT,211.03,296.06,60.022,1564988404,"201051344001025","174011545737251",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,1397979.1,1397979.1,10853,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988408,727035.00
08/05/2019 03:00,2,0.000,ALERT,211.03,296.66,60.022,1564988404,"201051344001093","174011545737251",0.00,24.30,0,295.16,299.07,0.0,0.0,0.000,1379443.1,1379443.1,10884,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988409,727036.00
08/05/2019 03:00,2,0.000,ALERT,212.16,299.37,60.022,1564988404,"201051344000458","174011545737251",0.00,24.30,0,297.26,302.07,0.0,0.0,0.000,1392796.5,1392796.5,10851,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988411,727037.00
08/05/2019 03:00,2,0.000,ALERT,211.03,297.26,60.022,1564988404,"201051344000890","174011545737251",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,1394750.0,1394750.0,10857,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564988413,727038.00
08/05/2019 03:00,2,0.000,ALERT,212.16,299.37,60.022,1564988404,"201051344000988","174011545737251",0.00,24.00,0,294.86,301.17,0.0,0.0,0.000,1054744.8,1054744.8,10849,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988415,727039.00
08/05/2019 03:00,2,0.000,ALERT,211.48,297.57,60.028,1564988404,"201051344000582","174011545737251",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,1371723.2,1371723.2,10848,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988417,727040.00
08/05/2019 03:00,2,0.000,ALERT,212.16,299.97,60.012,1564988404,"201051344000868","174011545737251",0.00,23.80,0,297.57,302.07,0.0,0.0,0.000,1379760.3,1379760.3,10847,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564988418,727041.00
08/05/2019 03:00,2,0.000,ALERT,212.83,299.67,60.033,1564988404,"201051344000576","174011545737251",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,1395544.2,1395544.2,10876,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988420,727042.00
08/05/2019 03:00,2,0.000,ALERT,212.38,299.07,60.038,1564988404,"201051344001158","174011545737251",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,1373073.7,1373073.7,10846,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988422,727043.00
08/05/2019 03:00,2,0.000,ALERT,211.25,296.36,60.017,1564988404,"201051344000917","174011545737251",0.00,24.30,0,293.96,298.47,0.0,0.0,0.000,1389026.7,1389026.7,10883,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988424,727044.00
08/05/2019 03:00,2,0.000,ALERT,211.25,296.06,60.028,1564988404,"201051344000417","174011545737251",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,1095314.5,1095314.5,10878,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564988426,727045.00
08/05/2019 03:00,2,0.000,ALERT,211.48,296.96,60.033,1564988404,"201051344000685","174011545737251",0.00,23.80,0,295.16,299.07,0.0,0.0,0.000,1394891.6,1394891.6,10863,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564988428,727046.00
08/05/2019 03:00,2,0.000,ALERT,211.25,296.06,59.980,1564988404,"201051344000651","174011545737251",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,1389557.6,1389557.6,10855,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564988429,727047.00
08/05/2019 03:00,2,0.000,ALERT,212.16,300.27,60.022,1564988404,"201051344000594","174011545737251",0.00,23.50,0,297.26,302.07,0.0,0.0,0.000,1399177.6,1399177.6,10855,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988431,727048.00
08/05/2019 03:00,2,0.000,ALERT,212.38,299.37,60.028,1564988404,"201051344000469","174011545737251",0.00,23.50,0,296.06,300.87,0.0,0.0,0.000,1379530.9,1379530.9,10865,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988434,727049.00
08/05/2019 03:00,2,0.000,ALERT,211.25,296.66,60.028,1564988404,"201051344000585","174011545737251",0.00,23.80,0,294.56,299.07,0.0,0.0,0.000,1405559.9,1405559.9,10849,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988435,727050.00
08/05/2019 03:00,2,0.000,ALERT,212.83,299.37,60.022,1564988404,"201051344000853","174011545737251",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,1402208.8,1402208.8,10864,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564988437,727051.00
08/05/2019 03:00,2,0.000,ALERT,211.48,296.96,60.017,1564988404,"201051344001145","174011545737251",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,1403856.8,1403856.8,10883,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988439,727052.00
08/05/2019 03:00,2,0.000,ALERT,211.25,296.66,60.012,1564988404,"201051344000438","174011545737251",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,1397367.9,1397367.9,10855,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988441,727053.00
08/05/2019 03:00,2,0.000,ALERT,210.80,296.66,60.012,1564988404,"201051344001135","174011545737251",0.00,23.80,0,295.16,299.67,0.0,0.0,0.000,1385194.0,1385194.0,10847,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564988443,727054.00
08/05/2019 03:00,2,0.000,ALERT,212.38,299.67,59.990,1564988404,"201051344000983","174011545737251",0.00,24.00,0,297.87,301.77,0.0,0.0,0.000,1400507.0,1400507.0,10854,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988445,727055.00
08/05/2019 03:00,2,0.000,ALERT,211.25,296.36,60.001,1564988404,"201051344001203","174011545737251",0.00,23.50,0,295.16,300.87,0.0,0.0,0.000,1393350.4,1393350.4,10870,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988446,727056.00
08/05/2019 03:00,2,0.000,ALERT,210.80,296.96,60.012,1564988404,"201051344001230","174011545737251",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,1387558.3,1387558.3,10898,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988448,727057.00
08/05/2019 03:00,2,0.000,ALERT,210.57,296.36,60.017,1564988404,"201051344000646","174011545737251",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,1381626.7,1381626.7,10870,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988450,727058.00
08/05/2019 03:00,2,0.000,ALERT,212.61,299.37,60.022,1564988404,"201051344000867","174011545737251",0.00,24.00,0,297.26,301.77,0.0,0.0,0.000,1377641.2,1377641.2,10867,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564988452,727059.00
08/05/2019 03:00,2,0.000,ALERT,212.83,299.07,60.017,1564988404,"201051344000633","174011545737251",0.00,23.30,0,295.46,300.87,0.0,0.0,0.000,1374281.8,1374281.8,10878,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564988454,727060.00
08/05/2019 03:00,2,0.000,ALERT,210.57,296.66,60.012,1564988404,"201051344000955","174011545737251",0.00,23.80,0,295.16,298.77,0.0,0.0,0.000,1402381.2,1402381.2,10868,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564988456,727061.00
08/05/2019 03:00,2,0.000,ALERT,212.61,298.77,59.980,1564988404,"201051344000648","174011545737251",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,1387707.4,1387707.4,10852,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564988457,727062.00
08/05/2019 03:00,2,0.000,ALERT,212.83,299.37,59.990,1564988404,"201051344000645","174011545737251",0.00,24.00,0,296.96,301.17,0.0,0.0,0.000,1393567.9,1393567.9,10860,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988459,727063.00
08/05/2019 03:00,2,0.000,ALERT,212.38,299.67,60.028,1564988404,"201051344000569","174011545737251",0.00,24.00,0,297.57,302.07,0.0,0.0,0.000,1410910.2,1410910.2,10853,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564988461,727064.00
08/05/2019 03:00,2,0.000,ALERT,212.38,298.47,60.022,1564988404,"179051228000119","174011545737251",0.00,25.50,0,295.46,300.87,0.0,0.0,0.000,196635.5,196635.5,10953,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564988463,727065.00
08/05/2019 03:15,2,0.000,ALERT,212.38,299.97,60.028,1564989304,"201051344000579","174011545737251",0.00,24.00,0,298.17,302.07,0.0,0.0,0.000,1412426.6,1412426.6,10862,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989306,727066.00
08/05/2019 03:15,2,0.000,ALERT,211.48,296.96,60.033,1564989304,"201051344001025","174011545737251",0.00,23.30,0,294.26,299.37,0.0,0.0,0.000,1397979.1,1397979.1,10855,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989308,727067.00
08/05/2019 03:15,2,0.000,ALERT,211.70,297.26,60.028,1564989304,"201051344001093","174011545737251",0.00,24.30,0,294.56,298.77,0.0,0.0,0.000,1379443.1,1379443.1,10886,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989310,727068.00
08/05/2019 03:15,2,0.000,ALERT,212.61,300.27,60.028,1564989304,"201051344000458","174011545737251",0.00,24.50,0,297.57,302.37,0.0,0.0,0.000,1392796.5,1392796.5,10853,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989311,727069.00
08/05/2019 03:15,2,0.000,ALERT,211.70,298.17,60.028,1564989304,"201051344000890","174011545737251",0.00,23.80,0,295.16,299.97,0.0,0.0,0.000,1394750.0,1394750.0,10859,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989313,727070.00
08/05/2019 03:15,2,0.000,ALERT,212.61,300.27,60.022,1564989304,"201051344000988","174011545737251",0.00,24.00,0,294.86,301.17,0.0,0.0,0.000,1054744.8,1054744.8,10851,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989315,727071.00
08/05/2019 03:15,2,0.000,ALERT,212.16,298.77,60.038,1564989304,"201051344000582","174011545737251",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,1371723.2,1371723.2,10850,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564989317,727072.00
08/05/2019 03:15,2,0.000,ALERT,212.61,300.87,60.033,1564989304,"201051344000868","174011545737251",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,1379760.3,1379760.3,10849,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564989319,727073.00
08/05/2019 03:15,2,0.000,ALERT,213.06,300.57,60.033,1564989304,"201051344000576","174011545737251",0.00,23.80,0,297.57,301.77,0.0,0.0,0.000,1395544.2,1395544.2,10878,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989320,727074.00
08/05/2019 03:15,2,0.000,ALERT,212.61,299.97,60.028,1564989304,"201051344001158","174011545737251",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,1373073.7,1373073.7,10848,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564989322,727075.00
08/05/2019 03:15,2,0.000,ALERT,211.93,297.26,60.028,1564989304,"201051344000917","174011545737251",0.00,24.50,0,293.36,298.47,0.0,0.0,0.000,1389026.7,1389026.7,10885,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989324,727076.00
08/05/2019 03:15,2,0.000,ALERT,211.93,297.26,60.028,1564989304,"201051344000417","174011545737251",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,1095314.5,1095314.5,10880,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564989326,727077.00
08/05/2019 03:15,2,0.000,ALERT,212.16,297.87,60.028,1564989304,"201051344000685","174011545737251",0.00,23.80,0,294.86,299.07,0.0,0.0,0.000,1394891.6,1394891.6,10865,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989328,727078.00
08/05/2019 03:15,2,0.000,ALERT,211.70,296.66,60.017,1564989304,"201051344000651","174011545737251",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,1389557.6,1389557.6,10857,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989329,727079.00
08/05/2019 03:15,2,0.000,ALERT,212.38,300.87,60.022,1564989304,"201051344000594","174011545737251",0.00,23.80,0,297.57,301.77,0.0,0.0,0.000,1399177.6,1399177.6,10857,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989332,727080.00
08/05/2019 03:15,2,0.000,ALERT,212.61,299.97,59.990,1564989304,"201051344000469","174011545737251",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,1379530.9,1379530.9,10867,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989334,727081.00
