ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 03:15,2,0.000,ALERT,211.70,297.57,60.017,1564989304,"201051344000585","174011545737251",0.00,24.00,0,293.96,299.07,0.0,0.0,0.000,1405559.9,1405559.9,10851,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989335,727082.00
08/05/2019 03:15,2,0.000,ALERT,213.29,299.97,60.017,1564989304,"201051344000853","174011545737251",0.00,23.80,0,297.57,301.77,0.0,0.0,0.000,1402208.8,1402208.8,10866,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564989337,727083.00
08/05/2019 03:15,2,0.000,ALERT,211.93,297.57,60.028,1564989304,"201051344001145","174011545737251",0.00,23.50,0,295.16,299.97,0.0,0.0,0.000,1403856.8,1403856.8,10885,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564989339,727084.00
08/05/2019 03:15,2,0.000,ALERT,211.70,297.57,60.001,1564989304,"201051344000438","174011545737251",0.00,23.50,0,294.86,299.37,0.0,0.0,0.000,1397367.9,1397367.9,10857,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989341,727085.00
08/05/2019 03:15,2,0.000,ALERT,211.48,297.26,60.022,1564989304,"201051344001135","174011545737251",0.00,23.80,0,294.86,299.37,0.0,0.0,0.000,1385194.0,1385194.0,10849,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989343,727086.00
08/05/2019 03:15,2,0.000,ALERT,212.83,300.87,60.017,1564989304,"201051344000983","174011545737251",0.00,24.00,0,297.87,302.07,0.0,0.0,0.000,1400507.0,1400507.0,10856,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564989344,727087.00
08/05/2019 03:15,2,0.000,ALERT,211.70,297.57,60.022,1564989304,"201051344001203","174011545737251",0.00,23.50,0,294.56,300.57,0.0,0.0,0.000,1393350.4,1393350.4,10872,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989346,727088.00
08/05/2019 03:15,2,0.000,ALERT,211.70,297.57,60.012,1564989304,"201051344001230","174011545737251",0.00,23.50,0,294.56,299.37,0.0,0.0,0.000,1387558.3,1387558.3,10900,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564989348,727089.00
08/05/2019 03:15,2,0.000,ALERT,211.25,297.26,60.017,1564989304,"201051344000646","174011545737251",0.00,23.50,0,293.66,298.77,0.0,0.0,0.000,1381626.7,1381626.7,10872,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989350,727090.00
08/05/2019 03:15,2,0.000,ALERT,212.83,299.97,60.054,1564989304,"201051344000867","174011545737251",0.00,24.30,0,297.26,302.07,0.0,0.0,0.000,1377641.2,1377641.2,10869,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989352,727091.00
08/05/2019 03:15,2,0.000,ALERT,213.06,299.67,60.022,1564989304,"201051344000633","174011545737251",0.00,23.50,0,295.46,300.87,0.0,0.0,0.000,1374281.8,1374281.8,10880,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564989354,727092.00
08/05/2019 03:15,2,0.000,ALERT,211.25,297.57,60.012,1564989304,"201051344000955","174011545737251",0.00,24.00,0,294.86,298.77,0.0,0.0,0.000,1402381.2,1402381.2,10870,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564989355,727093.00
08/05/2019 03:15,2,0.000,ALERT,212.83,299.67,60.017,1564989304,"201051344000648","174011545737251",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,1387707.4,1387707.4,10854,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989357,727094.00
08/05/2019 03:15,2,0.000,ALERT,213.06,299.97,59.990,1564989304,"201051344000645","174011545737251",0.00,24.30,0,296.36,301.47,0.0,0.0,0.000,1393567.9,1393567.9,10862,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564989359,727095.00
08/05/2019 03:15,2,0.000,ALERT,212.61,300.57,60.049,1564989304,"201051344000569","174011545737251",0.00,24.00,0,298.17,302.37,0.0,0.0,0.000,1410910.2,1410910.2,10855,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564989361,727096.00
08/05/2019 03:15,2,0.000,ALERT,212.83,299.37,60.006,1564989304,"179051228000119","174011545737251",0.00,25.50,0,295.76,300.87,0.0,0.0,0.000,196635.5,196635.5,10955,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564989363,727097.00
08/05/2019 03:30,2,0.000,ALERT,212.38,300.57,60.038,1564990204,"201051344000579","174011545737251",0.00,24.00,0,298.77,302.37,0.0,0.0,0.000,1412426.6,1412426.6,10864,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990206,727098.00
08/05/2019 03:30,2,0.000,ALERT,211.70,297.26,60.028,1564990204,"201051344001025","174011545737251",0.00,23.30,0,294.86,299.97,0.0,0.0,0.000,1397979.1,1397979.1,10857,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990208,727099.00
08/05/2019 03:30,2,0.000,ALERT,211.70,297.57,60.022,1564990204,"201051344001093","174011545737251",0.00,24.30,0,295.46,299.67,0.0,0.0,0.000,1379443.1,1379443.1,10888,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564990209,727100.00
08/05/2019 03:30,2,0.000,ALERT,212.38,300.27,60.017,1564990204,"201051344000458","174011545737251",0.00,24.30,0,298.17,302.68,0.0,0.0,0.000,1392796.5,1392796.5,10855,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990211,727101.00
08/05/2019 03:30,2,0.000,ALERT,211.70,298.17,59.996,1564990204,"201051344000890","174011545737251",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,1394750.0,1394750.0,10861,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990213,727102.00
08/05/2019 03:30,2,0.000,ALERT,212.38,299.67,60.028,1564990204,"201051344000988","174011545737251",0.00,24.00,0,295.76,301.47,0.0,0.0,0.000,1054744.8,1054744.8,10853,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990215,727103.00
08/05/2019 03:30,2,0.000,ALERT,212.16,298.17,60.028,1564990204,"201051344000582","174011545737251",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,1371723.2,1371723.2,10852,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990217,727104.00
08/05/2019 03:30,2,0.000,ALERT,212.61,300.57,60.028,1564990204,"201051344000868","174011545737251",0.00,23.80,0,298.77,302.68,0.0,0.0,0.000,1379760.3,1379760.3,10851,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990219,727105.00
08/05/2019 03:30,2,0.000,ALERT,212.83,300.27,60.070,1564990204,"201051344000576","174011545737251",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,1395544.2,1395544.2,10880,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990220,727106.00
08/05/2019 03:30,2,0.000,ALERT,212.38,299.67,60.033,1564990204,"201051344001158","174011545737251",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,1373073.7,1373073.7,10850,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990222,727107.00
08/05/2019 03:30,2,0.000,ALERT,211.70,297.26,60.028,1564990204,"201051344000917","174011545737251",0.00,24.30,0,294.26,299.07,0.0,0.0,0.000,1389026.7,1389026.7,10887,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990224,727108.00
08/05/2019 03:30,2,0.000,ALERT,211.70,297.26,60.038,1564990204,"201051344000417","174011545737251",0.00,23.80,0,294.86,298.77,0.0,0.0,0.000,1095314.5,1095314.5,10882,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990226,727109.00
08/05/2019 03:30,2,0.000,ALERT,211.93,297.57,60.075,1564990204,"201051344000685","174011545737251",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,1394891.6,1394891.6,10867,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990228,727110.00
08/05/2019 03:30,2,0.000,ALERT,211.70,296.96,60.028,1564990204,"201051344000651","174011545737251",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,1389557.6,1389557.6,10859,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990229,727111.00
08/05/2019 03:30,2,0.000,ALERT,212.16,300.57,60.059,1564990204,"201051344000594","174011545737251",0.00,23.80,0,297.87,302.37,0.0,0.0,0.000,1399177.6,1399177.6,10859,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990232,727112.00
08/05/2019 03:30,2,0.000,ALERT,212.61,299.37,60.033,1564990204,"201051344000469","174011545737251",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,1379530.9,1379530.9,10869,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990234,727113.00
08/05/2019 03:30,2,0.000,ALERT,211.70,297.57,60.038,1564990204,"201051344000585","174011545737251",0.00,23.80,0,295.16,299.67,0.0,0.0,0.000,1405559.9,1405559.9,10853,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990235,727114.00
08/05/2019 03:30,2,0.000,ALERT,213.06,299.67,60.028,1564990204,"201051344000853","174011545737251",0.00,23.80,0,298.17,302.07,0.0,0.0,0.000,1402208.8,1402208.8,10868,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990237,727115.00
08/05/2019 03:30,2,0.000,ALERT,211.93,297.87,60.038,1564990204,"201051344001145","174011545737251",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,1403856.8,1403856.8,10887,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564990239,727116.00
08/05/2019 03:30,2,0.000,ALERT,211.93,297.57,60.059,1564990204,"201051344000438","174011545737251",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,1397367.9,1397367.9,10859,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990241,727117.00
08/05/2019 03:30,2,0.000,ALERT,211.48,297.57,60.033,1564990204,"201051344001135","174011545737251",0.00,23.50,0,295.46,299.97,0.0,0.0,0.000,1385194.0,1385194.0,10851,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990243,727118.00
08/05/2019 03:30,2,0.000,ALERT,212.61,299.97,60.070,1564990204,"201051344000983","174011545737251",0.00,24.00,0,298.47,302.37,0.0,0.0,0.000,1400507.0,1400507.0,10858,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564990244,727119.00
08/05/2019 03:30,2,0.000,ALERT,211.70,297.26,60.038,1564990204,"201051344001203","174011545737251",0.00,23.50,0,295.16,301.17,0.0,0.0,0.000,1393350.4,1393350.4,10874,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564990246,727120.00
08/05/2019 03:30,2,0.000,ALERT,211.70,298.17,60.043,1564990204,"201051344001230","174011545737251",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,1387558.3,1387558.3,10902,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990248,727121.00
08/05/2019 03:30,2,0.000,ALERT,211.25,297.26,60.033,1564990204,"201051344000646","174011545737251",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,1381626.7,1381626.7,10874,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990250,727122.00
08/05/2019 03:30,2,0.000,ALERT,212.83,299.67,60.038,1564990204,"201051344000867","174011545737251",0.00,24.30,0,297.87,302.07,0.0,0.0,0.000,1377641.2,1377641.2,10871,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990252,727123.00
08/05/2019 03:30,2,0.000,ALERT,213.06,299.37,60.028,1564990204,"201051344000633","174011545737251",0.00,23.50,0,296.06,301.17,0.0,0.0,0.000,1374281.8,1374281.8,10882,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564990254,727124.00
08/05/2019 03:30,2,0.000,ALERT,211.25,297.57,60.049,1564990204,"201051344000955","174011545737251",0.00,23.80,0,295.46,299.37,0.0,0.0,0.000,1402381.2,1402381.2,10872,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990255,727125.00
08/05/2019 03:30,2,0.000,ALERT,212.83,299.37,60.033,1564990204,"201051344000648","174011545737251",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,1387707.4,1387707.4,10856,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990257,727126.00
08/05/2019 03:30,2,0.000,ALERT,212.83,299.37,60.038,1564990204,"201051344000645","174011545737251",0.00,24.00,0,298.17,301.47,0.0,0.0,0.000,1393567.9,1393567.9,10864,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990259,727127.00
08/05/2019 03:30,2,0.000,ALERT,212.61,300.27,60.038,1564990204,"201051344000569","174011545737251",0.00,24.00,0,298.77,302.37,0.0,0.0,0.000,1410910.2,1410910.2,10857,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564990261,727128.00
08/05/2019 03:30,2,0.000,ALERT,212.83,299.07,60.028,1564990204,"179051228000119","174011545737251",0.00,25.50,0,296.36,301.17,0.0,0.0,0.000,196635.5,196635.5,10957,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564990263,727129.00
08/05/2019 03:45,2,0.000,ALERT,212.38,299.97,59.985,1564991105,"201051344000579","174011545737251",0.00,23.80,0,298.77,302.07,0.0,0.0,0.000,1412426.6,1412426.6,10866,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991107,727130.00
08/05/2019 03:45,2,0.000,ALERT,211.70,297.57,60.028,1564991105,"201051344001025","174011545737251",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,1397979.1,1397979.1,10859,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991109,727131.00
08/05/2019 03:45,2,0.000,ALERT,211.93,297.87,60.022,1564991105,"201051344001093","174011545737251",0.00,24.00,0,295.76,299.07,0.0,0.0,0.000,1379443.1,1379443.1,10890,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991110,727132.00
08/05/2019 03:45,2,0.000,ALERT,212.38,299.67,60.028,1564991105,"201051344000458","174011545737251",0.00,24.00,0,298.17,302.37,0.0,0.0,0.000,1392796.5,1392796.5,10857,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991112,727133.00
08/05/2019 03:45,2,0.000,ALERT,211.70,298.17,60.022,1564991105,"201051344000890","174011545737251",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,1394750.0,1394750.0,10863,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991114,727134.00
08/05/2019 03:45,2,0.000,ALERT,212.16,299.67,60.022,1564991105,"201051344000988","174011545737251",0.00,23.80,0,295.76,301.17,0.0,0.0,0.000,1054744.8,1054744.8,10855,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991116,727135.00
08/05/2019 03:45,2,0.000,ALERT,212.16,298.47,60.017,1564991105,"201051344000582","174011545737251",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,1371723.2,1371723.2,10854,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991118,727136.00
08/05/2019 03:45,2,0.000,ALERT,212.16,299.97,60.065,1564991105,"201051344000868","174011545737251",0.00,23.50,0,298.77,302.37,0.0,0.0,0.000,1379760.3,1379760.3,10853,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564991119,727137.00
08/05/2019 03:45,2,0.000,ALERT,212.83,299.97,59.996,1564991105,"201051344000576","174011545737251",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,1395544.2,1395544.2,10882,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564991121,727138.00
08/05/2019 03:45,2,0.000,ALERT,212.38,299.07,60.043,1564991105,"201051344001158","174011545737251",0.00,23.30,0,297.57,300.87,0.0,0.0,0.000,1373073.7,1373073.7,10852,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991123,727139.00
08/05/2019 03:45,2,0.000,ALERT,211.93,297.26,60.022,1564991105,"201051344000917","174011545737251",0.00,24.30,0,294.26,298.77,0.0,0.0,0.000,1389026.7,1389026.7,10889,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991125,727140.00
08/05/2019 03:45,2,0.000,ALERT,211.93,296.96,60.017,1564991105,"201051344000417","174011545737251",0.00,23.50,0,294.86,298.77,0.0,0.0,0.000,1095314.5,1095314.5,10884,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991127,727141.00
08/05/2019 03:45,2,0.000,ALERT,212.16,297.87,60.012,1564991105,"201051344000685","174011545737251",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,1394891.6,1394891.6,10869,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564991128,727142.00
08/05/2019 03:45,2,0.000,ALERT,211.93,296.96,60.012,1564991105,"201051344000651","174011545737251",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,1389557.6,1389557.6,10861,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991130,727143.00
08/05/2019 03:45,2,0.000,ALERT,212.38,300.57,59.990,1564991105,"201051344000594","174011545737251",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,1399177.6,1399177.6,10861,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991132,727144.00
08/05/2019 03:45,2,0.000,ALERT,212.61,299.37,60.049,1564991105,"201051344000469","174011545737251",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,1379530.9,1379530.9,10871,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991134,727145.00
08/05/2019 03:45,2,0.000,ALERT,212.16,297.87,60.012,1564991105,"201051344000585","174011545737251",0.00,23.50,0,294.86,299.37,0.0,0.0,0.000,1405559.9,1405559.9,10855,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991136,727146.00
08/05/2019 03:45,2,0.000,ALERT,212.83,299.37,60.017,1564991105,"201051344000853","174011545737251",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,1402208.8,1402208.8,10870,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991138,727147.00
08/05/2019 03:45,2,0.000,ALERT,212.16,298.17,60.012,1564991105,"201051344001145","174011545737251",0.00,23.30,0,295.76,300.27,0.0,0.0,0.000,1403856.8,1403856.8,10889,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991140,727148.00
08/05/2019 03:45,2,0.000,ALERT,211.93,297.57,60.022,1564991105,"201051344000438","174011545737251",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,1397367.9,1397367.9,10861,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991141,727149.00
08/05/2019 03:45,2,0.000,ALERT,211.48,297.26,60.022,1564991105,"201051344001135","174011545737251",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,1385194.0,1385194.0,10853,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991143,727150.00
08/05/2019 03:45,2,0.000,ALERT,212.38,299.97,60.028,1564991105,"201051344000983","174011545737251",0.00,23.80,0,298.17,302.07,0.0,0.0,0.000,1400507.0,1400507.0,10860,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991145,727151.00
08/05/2019 03:45,2,0.000,ALERT,211.70,297.26,60.017,1564991105,"201051344001203","174011545737251",0.00,23.50,0,295.46,300.87,0.0,0.0,0.000,1393350.4,1393350.4,10876,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991147,727152.00
08/05/2019 03:45,2,0.000,ALERT,211.70,297.87,59.985,1564991105,"201051344001230","174011545737251",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,1387558.3,1387558.3,10904,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564991149,727153.00
08/05/2019 03:45,2,0.000,ALERT,211.48,297.26,60.012,1564991105,"201051344000646","174011545737251",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,1381626.7,1381626.7,10876,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564991151,727154.00
08/05/2019 03:45,2,0.000,ALERT,212.83,299.67,60.022,1564991105,"201051344000867","174011545737251",0.00,24.00,0,297.57,302.07,0.0,0.0,0.000,1377641.2,1377641.2,10873,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564991153,727155.00
08/05/2019 03:45,2,0.000,ALERT,213.06,299.07,60.017,1564991105,"201051344000633","174011545737251",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,1374281.8,1374281.8,10884,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991154,727156.00
08/05/2019 03:45,2,0.000,ALERT,211.48,297.87,59.980,1564991105,"201051344000955","174011545737251",0.00,23.50,0,295.76,299.07,0.0,0.0,0.000,1402381.2,1402381.2,10874,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564991156,727157.00
08/05/2019 03:45,2,0.000,ALERT,212.61,299.67,60.059,1564991105,"201051344000648","174011545737251",0.00,23.30,0,297.26,302.68,0.0,0.0,0.000,1387707.4,1387707.4,10858,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991158,727158.00
08/05/2019 03:45,2,0.000,ALERT,212.61,299.37,60.022,1564991105,"201051344000645","174011545737251",0.00,24.00,0,297.57,302.98,0.0,0.0,0.000,1393567.9,1393567.9,10866,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991160,727159.00
08/05/2019 03:45,2,0.000,ALERT,212.38,299.67,60.012,1564991105,"201051344000569","174011545737251",0.00,23.80,0,298.47,303.58,0.0,0.0,0.000,1410910.2,1410910.2,10859,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564991162,727160.00
08/05/2019 03:45,2,0.000,ALERT,212.61,299.07,60.022,1564991105,"179051228000119","174011545737251",0.00,25.30,0,296.06,302.68,0.0,0.0,0.000,196635.5,196635.5,10959,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564991164,727161.00
08/05/2019 04:00,2,0.000,ALERT,211.93,299.67,60.028,1564992004,"201051344000579","174011545737251",0.00,23.50,0,298.17,303.28,0.0,0.0,0.000,1412426.6,1412426.6,10868,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992006,727162.00
08/05/2019 04:00,2,0.000,ALERT,211.03,296.36,60.022,1564992004,"201051344001025","174011545737251",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,1397979.1,1397979.1,10861,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992008,727163.00
08/05/2019 04:00,2,0.000,ALERT,211.25,296.96,60.033,1564992004,"201051344001093","174011545737251",0.00,23.80,0,295.46,299.07,0.0,0.0,0.000,1379443.1,1379443.1,10892,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992010,727164.00
08/05/2019 04:00,2,0.000,ALERT,212.16,299.07,60.017,1564992004,"201051344000458","174011545737251",0.00,23.80,0,297.87,303.28,0.0,0.0,0.000,1392796.5,1392796.5,10859,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992012,727165.00
08/05/2019 04:00,2,0.000,ALERT,211.03,297.26,60.022,1564992004,"201051344000890","174011545737251",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,1394750.0,1394750.0,10865,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564992014,727166.00
08/05/2019 04:00,2,0.000,ALERT,212.16,299.07,59.969,1564992004,"201051344000988","174011545737251",0.00,23.50,0,295.16,302.98,0.0,0.0,0.000,1054744.8,1054744.8,10857,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992015,727167.00
08/05/2019 04:00,2,0.000,ALERT,211.70,297.87,60.012,1564992004,"201051344000582","174011545737251",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,1371723.2,1371723.2,10856,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992017,727168.00
08/05/2019 04:00,2,0.000,ALERT,212.16,299.67,60.017,1564992004,"201051344000868","174011545737251",0.00,23.30,0,298.17,303.88,0.0,0.0,0.000,1379760.3,1379760.3,10855,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992019,727169.00
08/05/2019 04:00,2,0.000,ALERT,212.61,299.67,60.012,1564992004,"201051344000576","174011545737251",0.00,23.30,0,297.57,303.28,0.0,0.0,0.000,1395544.2,1395544.2,10884,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564992021,727170.00
08/05/2019 04:00,2,0.000,ALERT,212.16,299.07,60.043,1564992004,"201051344001158","174011545737251",0.00,23.00,0,296.96,302.68,0.0,0.0,0.000,1373073.7,1373073.7,10854,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564992023,727171.00
08/05/2019 04:00,2,0.000,ALERT,211.25,296.36,60.006,1564992004,"201051344000917","174011545737251",0.00,24.00,0,294.26,298.47,0.0,0.0,0.000,1389026.7,1389026.7,10891,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564992025,727172.00
08/05/2019 04:00,2,0.000,ALERT,211.25,296.06,60.012,1564992004,"201051344000417","174011545737251",0.00,23.50,0,295.16,298.47,0.0,0.0,0.000,1095314.5,1095314.5,10886,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992026,727173.00
08/05/2019 04:00,2,0.000,ALERT,211.48,296.96,60.017,1564992004,"201051344000685","174011545737251",0.00,23.30,0,295.76,299.07,0.0,0.0,0.000,1394891.6,1394891.6,10871,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992028,727174.00
08/05/2019 04:00,2,0.000,ALERT,211.25,296.06,60.006,1564992004,"201051344000651","174011545737251",0.00,22.80,0,295.16,298.47,0.0,0.0,0.000,1389557.6,1389557.6,10863,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992030,727175.00
08/05/2019 04:00,2,0.000,ALERT,211.93,299.67,60.006,1564992004,"201051344000594","174011545737251",0.00,23.50,0,297.57,304.18,0.0,0.0,0.000,1399177.6,1399177.6,10863,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564992032,727176.00
08/05/2019 04:00,2,0.000,ALERT,212.16,298.77,59.990,1564992004,"201051344000469","174011545737251",0.00,22.80,0,296.06,302.98,0.0,0.0,0.000,1379530.9,1379530.9,10873,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992034,727177.00
08/05/2019 04:00,2,0.000,ALERT,211.03,296.66,60.006,1564992004,"201051344000585","174011545737251",0.00,23.30,0,295.16,299.07,0.0,0.0,0.000,1405559.9,1405559.9,10857,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564992036,727178.00
08/05/2019 04:00,2,0.000,ALERT,212.61,298.77,59.964,1564992004,"201051344000853","174011545737251",0.00,23.30,0,297.26,302.98,0.0,0.0,0.000,1402208.8,1402208.8,10872,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992038,727179.00
08/05/2019 04:00,2,0.000,ALERT,211.25,296.66,60.006,1564992004,"201051344001145","174011545737251",0.00,23.00,0,296.06,299.97,0.0,0.0,0.000,1403856.8,1403856.8,10891,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992039,727180.00
08/05/2019 04:00,2,0.000,ALERT,211.03,296.66,60.001,1564992004,"201051344000438","174011545737251",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,1397367.9,1397367.9,10863,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992041,727181.00
08/05/2019 04:00,2,0.000,ALERT,210.57,296.36,60.006,1564992004,"201051344001135","174011545737251",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,1385194.0,1385194.0,10855,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564992043,727182.00
08/05/2019 04:00,2,0.000,ALERT,212.16,299.37,60.054,1564992004,"201051344000983","174011545737251",0.00,23.50,0,297.57,303.28,0.0,0.0,0.000,1400507.0,1400507.0,10862,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992045,727183.00
08/05/2019 04:00,2,0.000,ALERT,211.03,296.36,60.001,1564992004,"201051344001203","174011545737251",0.00,23.30,0,295.46,300.87,0.0,0.0,0.000,1393350.4,1393350.4,10878,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564992047,727184.00
08/05/2019 04:00,2,0.000,ALERT,210.80,296.96,60.006,1564992004,"201051344001230","174011545737251",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,1387558.3,1387558.3,10906,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992049,727185.00
08/05/2019 04:00,2,0.000,ALERT,210.57,296.36,60.001,1564992004,"201051344000646","174011545737251",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,1381626.7,1381626.7,10878,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992050,727186.00
08/05/2019 04:00,2,0.000,ALERT,212.38,299.07,60.006,1564992004,"201051344000867","174011545737251",0.00,23.80,0,297.26,303.28,0.0,0.0,0.000,1377641.2,1377641.2,10875,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992052,727187.00
08/05/2019 04:00,2,0.000,ALERT,212.61,298.77,60.006,1564992004,"201051344000633","174011545737251",0.00,23.00,0,295.46,302.98,0.0,0.0,0.000,1374281.8,1374281.8,10886,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992054,727188.00
08/05/2019 04:00,2,0.000,ALERT,210.57,296.66,60.001,1564992004,"201051344000955","174011545737251",0.00,23.30,0,295.46,298.77,0.0,0.0,0.000,1402381.2,1402381.2,10876,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992056,727189.00
08/05/2019 04:00,2,0.000,ALERT,212.38,298.47,60.001,1564992004,"201051344000648","174011545737251",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,1387707.4,1387707.4,10860,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564992058,727190.00
08/05/2019 04:00,2,0.000,ALERT,212.83,299.07,60.038,1564992004,"201051344000645","174011545737251",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,1393567.9,1393567.9,10868,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992059,727191.00
08/05/2019 04:00,2,0.000,ALERT,212.38,299.97,60.012,1564992004,"201051344000569","174011545737251",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,1410910.2,1410910.2,10861,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992061,727192.00
08/05/2019 04:00,2,0.000,ALERT,212.38,298.77,59.959,1564992004,"179051228000119","174011545737251",0.00,25.00,0,295.76,300.87,0.0,0.0,0.000,196635.5,196635.5,10961,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564992063,727193.00
08/05/2019 04:15,2,0.000,ALERT,212.16,300.27,60.038,1564992904,"201051344000579","174011545737251",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,1412426.6,1412426.6,10870,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992906,727194.00
08/05/2019 04:15,2,0.000,ALERT,211.25,296.66,60.043,1564992904,"201051344001025","174011545737251",0.00,22.50,0,294.56,299.97,0.0,0.0,0.000,1397979.1,1397979.1,10863,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992908,727195.00
08/05/2019 04:15,2,0.000,ALERT,211.48,297.26,60.038,1564992904,"201051344001093","174011545737251",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,1379443.1,1379443.1,10894,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992910,727196.00
08/05/2019 04:15,2,0.000,ALERT,211.93,299.37,60.043,1564992904,"201051344000458","174011545737251",0.00,23.50,0,297.26,302.07,0.0,0.0,0.000,1392796.5,1392796.5,10861,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992912,727197.00
08/05/2019 04:15,2,0.000,ALERT,211.25,297.57,60.038,1564992904,"201051344000890","174011545737251",0.00,23.30,0,295.76,300.27,0.0,0.0,0.000,1394750.0,1394750.0,10867,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992913,727198.00
08/05/2019 04:15,2,0.000,ALERT,211.93,299.37,60.038,1564992904,"201051344000988","174011545737251",0.00,23.30,0,294.86,300.87,0.0,0.0,0.000,1054744.8,1054744.8,10859,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992915,727199.00
08/05/2019 04:15,2,0.000,ALERT,211.70,298.17,60.001,1564992904,"201051344000582","174011545737251",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,1371723.2,1371723.2,10858,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992917,727200.00
08/05/2019 04:15,2,0.000,ALERT,212.16,299.97,60.033,1564992904,"201051344000868","174011545737251",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,1379760.3,1379760.3,10857,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992919,727201.00
08/05/2019 04:15,2,0.000,ALERT,212.38,299.37,60.033,1564992904,"201051344000576","174011545737251",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,1395544.2,1395544.2,10886,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992921,727202.00
08/05/2019 04:15,2,0.000,ALERT,212.16,299.07,60.033,1564992904,"201051344001158","174011545737251",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,1373073.7,1373073.7,10856,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564992922,727203.00
08/05/2019 04:15,2,0.000,ALERT,211.25,296.36,60.043,1564992904,"201051344000917","174011545737251",0.00,23.80,0,293.66,298.77,0.0,0.0,0.000,1389026.7,1389026.7,10893,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564992924,727204.00
08/05/2019 04:15,2,0.000,ALERT,211.25,296.36,60.038,1564992904,"201051344000417","174011545737251",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,1095314.5,1095314.5,10888,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992926,727205.00
08/05/2019 04:15,2,0.000,ALERT,211.48,296.96,60.033,1564992904,"201051344000685","174011545737251",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,1394891.6,1394891.6,10873,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564992928,727206.00
08/05/2019 04:15,2,0.000,ALERT,211.25,296.06,60.033,1564992904,"201051344000651","174011545737251",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,1389557.6,1389557.6,10865,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992930,727207.00
08/05/2019 04:15,2,0.000,ALERT,211.93,299.67,60.028,1564992904,"201051344000594","174011545737251",0.00,23.30,0,295.76,301.77,0.0,0.0,0.000,1399177.6,1399177.6,10865,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992932,727208.00
08/05/2019 04:15,2,0.000,ALERT,212.16,298.77,60.038,1564992904,"201051344000469","174011545737251",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,1379530.9,1379530.9,10875,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992934,727209.00
08/05/2019 04:15,2,0.000,ALERT,211.48,296.96,60.043,1564992904,"201051344000585","174011545737251",0.00,23.30,0,293.66,299.37,0.0,0.0,0.000,1405559.9,1405559.9,10859,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992936,727210.00
08/05/2019 04:15,2,0.000,ALERT,212.38,298.17,60.038,1564992904,"201051344000853","174011545737251",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,1402208.8,1402208.8,10874,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992938,727211.00
08/05/2019 04:15,2,0.000,ALERT,211.48,297.57,60.065,1564992904,"201051344001145","174011545737251",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,1403856.8,1403856.8,10893,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564992939,727212.00
08/05/2019 04:15,2,0.000,ALERT,211.48,297.26,60.028,1564992904,"201051344000438","174011545737251",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,1397367.9,1397367.9,10865,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992941,727213.00
08/05/2019 04:15,2,0.000,ALERT,210.80,296.96,60.022,1564992904,"201051344001135","174011545737251",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,1385194.0,1385194.0,10857,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992943,727214.00
08/05/2019 04:15,2,0.000,ALERT,212.16,299.37,60.033,1564992904,"201051344000983","174011545737251",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,1400507.0,1400507.0,10864,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992945,727215.00
08/05/2019 04:15,2,0.000,ALERT,211.25,296.66,60.028,1564992904,"201051344001203","174011545737251",0.00,23.00,0,294.86,300.87,0.0,0.0,0.000,1393350.4,1393350.4,10880,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992947,727216.00
08/05/2019 04:15,2,0.000,ALERT,211.25,297.57,60.033,1564992904,"201051344001230","174011545737251",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,1387558.3,1387558.3,10908,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992948,727217.00
08/05/2019 04:15,2,0.000,ALERT,210.80,296.96,60.049,1564992904,"201051344000646","174011545737251",0.00,22.80,0,293.96,299.07,0.0,0.0,0.000,1381626.7,1381626.7,10880,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992950,727218.00
08/05/2019 04:15,2,0.000,ALERT,212.38,299.07,60.028,1564992904,"201051344000867","174011545737251",0.00,23.50,0,297.26,301.77,0.0,0.0,0.000,1377641.2,1377641.2,10877,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992952,727219.00
08/05/2019 04:15,2,0.000,ALERT,212.61,298.77,60.028,1564992904,"201051344000633","174011545737251",0.00,22.80,0,295.46,300.57,0.0,0.0,0.000,1374281.8,1374281.8,10888,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992954,727220.00
08/05/2019 04:15,2,0.000,ALERT,210.80,296.96,60.033,1564992904,"201051344000955","174011545737251",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,1402381.2,1402381.2,10878,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992956,727221.00
08/05/2019 04:15,2,0.000,ALERT,212.38,298.47,60.028,1564992904,"201051344000648","174011545737251",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,1387707.4,1387707.4,10862,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992958,727222.00
08/05/2019 04:15,2,0.000,ALERT,212.38,299.07,60.028,1564992904,"201051344000645","174011545737251",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,1393567.9,1393567.9,10870,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564992959,727223.00
08/05/2019 04:15,2,0.000,ALERT,211.93,299.37,60.065,1564992904,"201051344000569","174011545737251",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,1410910.2,1410910.2,10863,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564992961,727224.00
08/05/2019 04:15,2,0.000,ALERT,212.16,298.47,60.038,1564992904,"179051228000119","174011545737251",0.00,24.80,0,295.76,300.57,0.0,0.0,0.000,196635.5,196635.5,10963,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564992963,727225.00
