ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 04:30,2,0.000,ALERT,212.38,299.67,60.028,1564993804,"201051344000579","174011545737251",0.00,23.00,0,298.47,301.77,0.0,0.0,0.000,1412426.6,1412426.6,10872,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993806,727226.00
08/05/2019 04:30,2,0.000,ALERT,212.16,298.47,60.028,1564993804,"201051344001025","174011545737251",0.00,22.50,0,294.86,301.17,0.0,0.0,0.000,1397979.1,1397979.1,10865,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564993808,727227.00
08/05/2019 04:30,2,0.000,ALERT,212.38,299.07,60.022,1564993804,"201051344001093","174011545737251",0.00,23.30,0,294.86,300.57,0.0,0.0,0.000,1379443.1,1379443.1,10896,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993809,727228.00
08/05/2019 04:30,2,0.000,ALERT,212.16,299.07,60.022,1564993804,"201051344000458","174011545737251",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,1392796.5,1392796.5,10863,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564993811,727229.00
08/05/2019 04:30,2,0.000,ALERT,211.93,299.37,60.022,1564993804,"201051344000890","174011545737251",0.00,23.00,0,295.76,301.47,0.0,0.0,0.000,1394750.0,1394750.0,10869,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993813,727230.00
08/05/2019 04:30,2,0.000,ALERT,212.16,298.47,60.028,1564993804,"201051344000988","174011545737251",0.00,23.00,0,295.16,300.87,0.0,0.0,0.000,1054744.8,1054744.8,10861,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993815,727231.00
08/05/2019 04:30,2,0.000,ALERT,212.38,299.37,60.022,1564993804,"201051344000582","174011545737251",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,1371723.2,1371723.2,10860,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993817,727232.00
08/05/2019 04:30,2,0.000,ALERT,212.16,299.37,60.022,1564993804,"201051344000868","174011545737251",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,1379760.3,1379760.3,10859,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993819,727233.00
08/05/2019 04:30,2,0.000,ALERT,212.83,299.67,60.022,1564993804,"201051344000576","174011545737251",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,1395544.2,1395544.2,10888,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993820,727234.00
08/05/2019 04:30,2,0.000,ALERT,212.38,298.77,60.033,1564993804,"201051344001158","174011545737251",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,1373073.7,1373073.7,10858,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993822,727235.00
08/05/2019 04:30,2,0.000,ALERT,212.38,298.47,60.017,1564993804,"201051344000917","174011545737251",0.00,23.50,0,293.66,299.97,0.0,0.0,0.000,1389026.7,1389026.7,10895,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993824,727236.00
08/05/2019 04:30,2,0.000,ALERT,212.38,298.47,60.022,1564993804,"201051344000417","174011545737251",0.00,23.00,0,293.96,299.67,0.0,0.0,0.000,1095314.5,1095314.5,10890,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993826,727237.00
08/05/2019 04:30,2,0.000,ALERT,212.61,299.37,60.022,1564993804,"201051344000685","174011545737251",0.00,23.00,0,294.86,300.27,0.0,0.0,0.000,1394891.6,1394891.6,10875,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993828,727238.00
08/05/2019 04:30,2,0.000,ALERT,212.38,298.17,60.028,1564993804,"201051344000651","174011545737251",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,1389557.6,1389557.6,10867,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993830,727239.00
08/05/2019 04:30,2,0.000,ALERT,212.38,299.67,60.017,1564993804,"201051344000594","174011545737251",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,1399177.6,1399177.6,10867,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993832,727240.00
08/05/2019 04:30,2,0.000,ALERT,212.38,298.77,60.028,1564993804,"201051344000469","174011545737251",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,1379530.9,1379530.9,10877,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564993834,727241.00
08/05/2019 04:30,2,0.000,ALERT,212.38,298.77,60.028,1564993804,"201051344000585","174011545737251",0.00,23.00,0,294.56,300.57,0.0,0.0,0.000,1405559.9,1405559.9,10861,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564993835,727242.00
08/05/2019 04:30,2,0.000,ALERT,212.83,298.47,60.022,1564993804,"201051344000853","174011545737251",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,1402208.8,1402208.8,10876,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993837,727243.00
08/05/2019 04:30,2,0.000,ALERT,212.61,299.37,60.065,1564993804,"201051344001145","174011545737251",0.00,22.50,0,295.46,301.47,0.0,0.0,0.000,1403856.8,1403856.8,10895,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993839,727244.00
08/05/2019 04:30,2,0.000,ALERT,212.38,298.77,60.022,1564993804,"201051344000438","174011545737251",0.00,22.50,0,295.16,300.87,0.0,0.0,0.000,1397367.9,1397367.9,10867,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993841,727245.00
08/05/2019 04:30,2,0.000,ALERT,211.70,297.87,60.017,1564993804,"201051344001135","174011545737251",0.00,22.80,0,295.16,300.87,0.0,0.0,0.000,1385194.0,1385194.0,10859,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993843,727246.00
08/05/2019 04:30,2,0.000,ALERT,212.16,299.07,60.022,1564993804,"201051344000983","174011545737251",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,1400507.0,1400507.0,10866,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564993845,727247.00
08/05/2019 04:30,2,0.000,ALERT,212.16,298.17,60.022,1564993804,"201051344001203","174011545737251",0.00,22.80,0,295.16,302.07,0.0,0.0,0.000,1393350.4,1393350.4,10882,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564993847,727248.00
08/05/2019 04:30,2,0.000,ALERT,212.16,299.07,60.017,1564993804,"201051344001230","174011545737251",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,1387558.3,1387558.3,10910,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993848,727249.00
08/05/2019 04:30,2,0.000,ALERT,211.70,298.17,60.022,1564993804,"201051344000646","174011545737251",0.00,22.50,0,294.56,299.97,0.0,0.0,0.000,1381626.7,1381626.7,10882,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564993850,727250.00
08/05/2019 04:30,2,0.000,ALERT,212.61,298.77,60.006,1564993804,"201051344000867","174011545737251",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,1377641.2,1377641.2,10879,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564993852,727251.00
08/05/2019 04:30,2,0.000,ALERT,212.83,298.17,60.022,1564993804,"201051344000633","174011545737251",0.00,22.80,0,295.46,300.57,0.0,0.0,0.000,1374281.8,1374281.8,10890,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993854,727252.00
08/05/2019 04:30,2,0.000,ALERT,211.70,298.77,60.043,1564993804,"201051344000955","174011545737251",0.00,23.00,0,295.16,300.27,0.0,0.0,0.000,1402381.2,1402381.2,10880,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993856,727253.00
08/05/2019 04:30,2,0.000,ALERT,212.61,298.47,59.975,1564993804,"201051344000648","174011545737251",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,1387707.4,1387707.4,10864,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564993858,727254.00
08/05/2019 04:30,2,0.000,ALERT,212.83,298.77,60.012,1564993804,"201051344000645","174011545737251",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,1393567.9,1393567.9,10872,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564993859,727255.00
08/05/2019 04:30,2,0.000,ALERT,212.38,299.37,60.017,1564993804,"201051344000569","174011545737251",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,1410910.2,1410910.2,10865,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564993861,727256.00
08/05/2019 04:30,2,0.000,ALERT,212.38,298.17,60.017,1564993804,"179051228000119","174011545737251",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,196635.5,196635.5,10965,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564993863,727257.00
08/05/2019 04:45,2,0.000,ALERT,212.61,299.97,59.975,1564994705,"201051344000579","174011545737251",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,1412426.6,1412426.6,10874,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994707,727258.00
08/05/2019 04:45,2,0.000,ALERT,212.16,298.17,60.017,1564994705,"201051344001025","174011545737251",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,1397979.1,1397979.1,10867,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994709,727259.00
08/05/2019 04:45,2,0.000,ALERT,212.16,298.47,60.017,1564994705,"201051344001093","174011545737251",0.00,23.00,0,296.96,300.27,0.0,0.0,0.000,1379443.1,1379443.1,10898,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564994711,727260.00
08/05/2019 04:45,2,0.000,ALERT,212.38,299.37,60.012,1564994705,"201051344000458","174011545737251",0.00,23.00,0,297.26,302.07,0.0,0.0,0.000,1392796.5,1392796.5,10865,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994712,727261.00
08/05/2019 04:45,2,0.000,ALERT,212.16,299.37,60.006,1564994705,"201051344000890","174011545737251",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,1394750.0,1394750.0,10871,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994714,727262.00
08/05/2019 04:45,2,0.000,ALERT,212.38,299.37,60.001,1564994705,"201051344000988","174011545737251",0.00,22.50,0,294.26,300.87,0.0,0.0,0.000,1054744.8,1054744.8,10863,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994716,727263.00
08/05/2019 04:45,2,0.000,ALERT,212.83,299.67,60.006,1564994705,"201051344000582","174011545737251",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,1371723.2,1371723.2,10862,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994718,727264.00
08/05/2019 04:45,2,0.000,ALERT,212.61,299.97,60.001,1564994705,"201051344000868","174011545737251",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,1379760.3,1379760.3,10861,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994720,727265.00
08/05/2019 04:45,2,0.000,ALERT,213.06,299.97,60.022,1564994705,"201051344000576","174011545737251",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,1395544.2,1395544.2,10890,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994722,727266.00
08/05/2019 04:45,2,0.000,ALERT,212.61,299.37,60.001,1564994705,"201051344001158","174011545737251",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,1373073.7,1373073.7,10860,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994723,727267.00
08/05/2019 04:45,2,0.000,ALERT,212.61,298.47,60.006,1564994705,"201051344000917","174011545737251",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,1389026.7,1389026.7,10897,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564994725,727268.00
08/05/2019 04:45,2,0.000,ALERT,212.38,298.17,60.001,1564994705,"201051344000417","174011545737251",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,1095314.5,1095314.5,10892,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564994727,727269.00
08/05/2019 04:45,2,0.000,ALERT,212.83,299.07,60.012,1564994705,"201051344000685","174011545737251",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,1394891.6,1394891.6,10877,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994729,727270.00
08/05/2019 04:45,2,0.000,ALERT,212.61,298.17,60.006,1564994705,"201051344000651","174011545737251",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,1389557.6,1389557.6,10869,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564994731,727271.00
08/05/2019 04:45,2,0.000,ALERT,212.38,300.27,60.001,1564994705,"201051344000594","174011545737251",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,1399177.6,1399177.6,10869,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564994733,727272.00
08/05/2019 04:45,2,0.000,ALERT,212.61,299.07,60.012,1564994705,"201051344000469","174011545737251",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,1379530.9,1379530.9,10879,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564994735,727273.00
08/05/2019 04:45,2,0.000,ALERT,212.61,299.07,60.006,1564994705,"201051344000585","174011545737251",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,1405559.9,1405559.9,10863,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994737,727274.00
08/05/2019 04:45,2,0.000,ALERT,213.29,299.37,60.017,1564994705,"201051344000853","174011545737251",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,1402208.8,1402208.8,10878,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994739,727275.00
08/05/2019 04:45,2,0.000,ALERT,212.61,299.37,60.012,1564994705,"201051344001145","174011545737251",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,1403856.8,1403856.8,10897,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564994740,727276.00
08/05/2019 04:45,2,0.000,ALERT,212.61,299.07,60.006,1564994705,"201051344000438","174011545737251",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,1397367.9,1397367.9,10869,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994742,727277.00
08/05/2019 04:45,2,0.000,ALERT,212.16,298.77,59.996,1564994705,"201051344001135","174011545737251",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,1385194.0,1385194.0,10861,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994744,727278.00
08/05/2019 04:45,2,0.000,ALERT,212.61,299.67,60.001,1564994705,"201051344000983","174011545737251",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,1400507.0,1400507.0,10868,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994746,727279.00
08/05/2019 04:45,2,0.000,ALERT,212.61,298.77,60.022,1564994705,"201051344001203","174011545737251",0.00,22.50,0,296.66,302.07,0.0,0.0,0.000,1393350.4,1393350.4,10884,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994748,727280.00
08/05/2019 04:45,2,0.000,ALERT,212.16,299.07,60.006,1564994705,"201051344001230","174011545737251",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,1387558.3,1387558.3,10912,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994750,727281.00
08/05/2019 04:45,2,0.000,ALERT,211.93,298.77,60.006,1564994705,"201051344000646","174011545737251",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,1381626.7,1381626.7,10884,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564994751,727282.00
08/05/2019 04:45,2,0.000,ALERT,212.61,299.07,59.990,1564994705,"201051344000867","174011545737251",0.00,23.00,0,296.36,301.77,0.0,0.0,0.000,1377641.2,1377641.2,10881,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994753,727283.00
08/05/2019 04:45,2,0.000,ALERT,213.06,299.07,59.996,1564994705,"201051344000633","174011545737251",0.00,22.30,0,294.86,300.57,0.0,0.0,0.000,1374281.8,1374281.8,10892,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994755,727284.00
08/05/2019 04:45,2,0.000,ALERT,212.16,299.07,60.049,1564994705,"201051344000955","174011545737251",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,1402381.2,1402381.2,10882,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994757,727285.00
08/05/2019 04:45,2,0.000,ALERT,212.83,298.77,59.996,1564994705,"201051344000648","174011545737251",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,1387707.4,1387707.4,10866,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994759,727286.00
08/05/2019 04:45,2,0.000,ALERT,212.83,299.07,60.006,1564994705,"201051344000645","174011545737251",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,1393567.9,1393567.9,10874,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564994761,727287.00
08/05/2019 04:45,2,0.000,ALERT,212.61,299.97,59.996,1564994705,"201051344000569","174011545737251",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,1410910.2,1410910.2,10867,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564994763,727288.00
08/05/2019 04:45,2,0.000,ALERT,212.83,298.77,60.001,1564994705,"179051228000119","174011545737251",0.00,24.30,0,295.16,300.57,0.0,0.0,0.000,196635.5,196635.5,10967,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564994765,727289.00
08/05/2019 05:00,2,0.000,ALERT,211.93,299.07,59.996,1564995604,"201051344000579","174011545737251",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,1412426.6,1412426.6,10876,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995606,727290.00
08/05/2019 05:00,2,0.000,ALERT,211.70,297.26,60.049,1564995604,"201051344001025","174011545737251",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,1397979.1,1397979.1,10869,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995608,727291.00
08/05/2019 05:00,2,0.000,ALERT,212.16,298.17,60.043,1564995604,"201051344001093","174011545737251",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,1379443.1,1379443.1,10900,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995610,727292.00
08/05/2019 05:00,2,0.000,ALERT,212.16,299.37,60.017,1564995604,"201051344000458","174011545737251",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,1392796.5,1392796.5,10867,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995612,727293.00
08/05/2019 05:00,2,0.000,ALERT,211.93,299.07,60.017,1564995604,"201051344000890","174011545737251",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,1394750.0,1394750.0,10873,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564995614,727294.00
08/05/2019 05:00,2,0.000,ALERT,212.16,299.07,60.022,1564995604,"201051344000988","174011545737251",0.00,22.30,0,294.86,300.87,0.0,0.0,0.000,1054744.8,1054744.8,10865,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995615,727295.00
08/05/2019 05:00,2,0.000,ALERT,212.38,299.37,60.038,1564995604,"201051344000582","174011545737251",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,1371723.2,1371723.2,10864,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564995617,727296.00
08/05/2019 05:00,2,0.000,ALERT,212.16,299.97,60.038,1564995604,"201051344000868","174011545737251",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,1379760.3,1379760.3,10863,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995619,727297.00
08/05/2019 05:00,2,0.000,ALERT,212.61,299.67,60.070,1564995604,"201051344000576","174011545737251",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,1395544.2,1395544.2,10892,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995621,727298.00
08/05/2019 05:00,2,0.000,ALERT,212.38,299.07,60.001,1564995604,"201051344001158","174011545737251",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,1373073.7,1373073.7,10862,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995623,727299.00
08/05/2019 05:00,2,0.000,ALERT,212.16,298.17,60.022,1564995604,"201051344000917","174011545737251",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,1389026.7,1389026.7,10899,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995625,727300.00
08/05/2019 05:00,2,0.000,ALERT,212.16,297.87,60.022,1564995604,"201051344000417","174011545737251",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,1095314.5,1095314.5,10894,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995627,727301.00
08/05/2019 05:00,2,0.000,ALERT,212.38,298.47,60.022,1564995604,"201051344000685","174011545737251",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,1394891.6,1394891.6,10879,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995628,727302.00
08/05/2019 05:00,2,0.000,ALERT,212.16,297.26,60.022,1564995604,"201051344000651","174011545737251",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,1389557.6,1389557.6,10871,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995631,727303.00
08/05/2019 05:00,2,0.000,ALERT,211.93,299.37,60.022,1564995604,"201051344000594","174011545737251",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,1399177.6,1399177.6,10871,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995633,727304.00
08/05/2019 05:00,2,0.000,ALERT,212.38,299.07,60.017,1564995604,"201051344000469","174011545737251",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,1379530.9,1379530.9,10881,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995634,727305.00
08/05/2019 05:00,2,0.000,ALERT,212.38,298.77,60.028,1564995604,"201051344000585","174011545737251",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,1405559.9,1405559.9,10865,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995636,727306.00
08/05/2019 05:00,2,0.000,ALERT,212.83,299.07,60.033,1564995604,"201051344000853","174011545737251",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,1402208.8,1402208.8,10880,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995638,727307.00
08/05/2019 05:00,2,0.000,ALERT,212.38,298.77,60.038,1564995604,"201051344001145","174011545737251",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,1403856.8,1403856.8,10899,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995640,727308.00
08/05/2019 05:00,2,0.000,ALERT,212.38,298.77,60.033,1564995604,"201051344000438","174011545737251",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,1397367.9,1397367.9,10871,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995642,727309.00
08/05/2019 05:00,2,0.000,ALERT,211.93,298.47,60.033,1564995604,"201051344001135","174011545737251",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,1385194.0,1385194.0,10863,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995644,727310.00
08/05/2019 05:00,2,0.000,ALERT,212.38,299.67,60.033,1564995604,"201051344000983","174011545737251",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,1400507.0,1400507.0,10870,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995645,727311.00
08/05/2019 05:00,2,0.000,ALERT,212.38,298.17,60.001,1564995604,"201051344001203","174011545737251",0.00,22.00,0,296.36,302.07,0.0,0.0,0.000,1393350.4,1393350.4,10886,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564995647,727312.00
08/05/2019 05:00,2,0.000,ALERT,212.16,299.07,60.033,1564995604,"201051344001230","174011545737251",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,1387558.3,1387558.3,10914,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995649,727313.00
08/05/2019 05:00,2,0.000,ALERT,211.70,298.17,60.075,1564995604,"201051344000646","174011545737251",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,1381626.7,1381626.7,10886,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564995651,727314.00
08/05/2019 05:00,2,0.000,ALERT,212.61,299.37,60.028,1564995604,"201051344000867","174011545737251",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,1377641.2,1377641.2,10883,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995653,727315.00
08/05/2019 05:00,2,0.000,ALERT,212.83,298.77,60.033,1564995604,"201051344000633","174011545737251",0.00,22.00,0,295.16,300.57,0.0,0.0,0.000,1374281.8,1374281.8,10894,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995655,727316.00
08/05/2019 05:00,2,0.000,ALERT,211.70,298.47,60.033,1564995604,"201051344000955","174011545737251",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,1402381.2,1402381.2,10884,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995656,727317.00
08/05/2019 05:00,2,0.000,ALERT,212.61,298.77,60.012,1564995604,"201051344000648","174011545737251",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,1387707.4,1387707.4,10868,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995658,727318.00
08/05/2019 05:00,2,0.000,ALERT,212.83,299.07,60.028,1564995604,"201051344000645","174011545737251",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,1393567.9,1393567.9,10876,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564995660,727319.00
08/05/2019 05:00,2,0.000,ALERT,212.38,299.97,60.033,1564995604,"201051344000569","174011545737251",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,1410910.2,1410910.2,10869,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564995662,727320.00
08/05/2019 05:00,2,0.000,ALERT,212.61,298.77,60.075,1564995604,"179051228000119","174011545737251",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,196635.5,196635.5,10969,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564995664,727321.00
08/05/2019 05:15,2,0.000,ALERT,211.70,299.07,60.033,1564996504,"201051344000579","174011545737251",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,1412426.6,1412426.6,10878,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996506,727322.00
08/05/2019 05:15,2,0.000,ALERT,211.25,296.36,60.017,1564996504,"201051344001025","174011545737251",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,1397979.1,1397979.1,10871,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996508,727323.00
08/05/2019 05:15,2,0.000,ALERT,211.25,296.66,60.017,1564996504,"201051344001093","174011545737251",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,1379443.1,1379443.1,10902,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996510,727324.00
08/05/2019 05:15,2,0.000,ALERT,211.70,298.47,60.012,1564996504,"201051344000458","174011545737251",0.00,22.50,0,296.66,301.77,0.0,0.0,0.000,1392796.5,1392796.5,10869,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564996512,727325.00
08/05/2019 05:15,2,0.000,ALERT,211.48,297.57,60.028,1564996504,"201051344000890","174011545737251",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,1394750.0,1394750.0,10875,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996513,727326.00
08/05/2019 05:15,2,0.000,ALERT,211.70,298.17,60.006,1564996504,"201051344000988","174011545737251",0.00,22.00,0,294.26,300.27,0.0,0.0,0.000,1054744.8,1054744.8,10867,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996515,727327.00
08/05/2019 05:15,2,0.000,ALERT,211.70,297.57,60.017,1564996504,"201051344000582","174011545737251",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,1371723.2,1371723.2,10866,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564996517,727328.00
08/05/2019 05:15,2,0.000,ALERT,211.70,299.07,60.017,1564996504,"201051344000868","174011545737251",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,1379760.3,1379760.3,10865,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996519,727329.00
08/05/2019 05:15,2,0.000,ALERT,212.16,298.77,60.012,1564996504,"201051344000576","174011545737251",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,1395544.2,1395544.2,10894,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564996521,727330.00
08/05/2019 05:15,2,0.000,ALERT,211.93,298.17,60.028,1564996504,"201051344001158","174011545737251",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,1373073.7,1373073.7,10864,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996523,727331.00
08/05/2019 05:15,2,0.000,ALERT,211.48,296.66,60.012,1564996504,"201051344000917","174011545737251",0.00,22.50,0,293.96,299.67,0.0,0.0,0.000,1389026.7,1389026.7,10901,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996524,727332.00
08/05/2019 05:15,2,0.000,ALERT,211.48,296.36,60.012,1564996504,"201051344000417","174011545737251",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,1095314.5,1095314.5,10896,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996526,727333.00
08/05/2019 05:15,2,0.000,ALERT,211.93,296.96,60.022,1564996504,"201051344000685","174011545737251",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,1394891.6,1394891.6,10881,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996528,727334.00
08/05/2019 05:15,2,0.000,ALERT,211.70,296.36,60.022,1564996504,"201051344000651","174011545737251",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,1389557.6,1389557.6,10873,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996530,727335.00
08/05/2019 05:15,2,0.000,ALERT,211.70,299.67,60.017,1564996504,"201051344000594","174011545737251",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,1399177.6,1399177.6,10873,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996532,727336.00
08/05/2019 05:15,2,0.000,ALERT,211.70,297.87,60.017,1564996504,"201051344000469","174011545737251",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,1379530.9,1379530.9,10883,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996534,727337.00
08/05/2019 05:15,2,0.000,ALERT,211.48,296.36,60.006,1564996504,"201051344000585","174011545737251",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,1405559.9,1405559.9,10867,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996536,727338.00
08/05/2019 05:15,2,0.000,ALERT,212.38,297.57,60.017,1564996504,"201051344000853","174011545737251",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,1402208.8,1402208.8,10882,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996537,727339.00
08/05/2019 05:15,2,0.000,ALERT,211.70,297.26,60.017,1564996504,"201051344001145","174011545737251",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,1403856.8,1403856.8,10901,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564996539,727340.00
08/05/2019 05:15,2,0.000,ALERT,211.48,297.26,59.990,1564996504,"201051344000438","174011545737251",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,1397367.9,1397367.9,10873,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996541,727341.00
08/05/2019 05:15,2,0.000,ALERT,210.80,296.96,60.001,1564996504,"201051344001135","174011545737251",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,1385194.0,1385194.0,10865,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996543,727342.00
08/05/2019 05:15,2,0.000,ALERT,211.70,298.77,60.006,1564996504,"201051344000983","174011545737251",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,1400507.0,1400507.0,10872,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564996545,727343.00
08/05/2019 05:15,2,0.000,ALERT,211.48,296.36,60.012,1564996504,"201051344001203","174011545737251",0.00,21.80,0,295.16,301.47,0.0,0.0,0.000,1393350.4,1393350.4,10888,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996547,727344.00
08/05/2019 05:15,2,0.000,ALERT,211.25,297.26,60.006,1564996504,"201051344001230","174011545737251",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,1387558.3,1387558.3,10916,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996549,727345.00
08/05/2019 05:15,2,0.000,ALERT,211.03,296.66,60.043,1564996504,"201051344000646","174011545737251",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,1381626.7,1381626.7,10888,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996551,727346.00
08/05/2019 05:15,2,0.000,ALERT,211.93,298.17,60.012,1564996504,"201051344000867","174011545737251",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,1377641.2,1377641.2,10885,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996553,727347.00
08/05/2019 05:15,2,0.000,ALERT,212.16,297.57,59.969,1564996504,"201051344000633","174011545737251",0.00,21.80,0,294.86,300.27,0.0,0.0,0.000,1374281.8,1374281.8,10896,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996555,727348.00
08/05/2019 05:15,2,0.000,ALERT,211.03,296.96,60.012,1564996504,"201051344000955","174011545737251",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,1402381.2,1402381.2,10886,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996557,727349.00
08/05/2019 05:15,2,0.000,ALERT,211.93,297.26,60.006,1564996504,"201051344000648","174011545737251",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,1387707.4,1387707.4,10870,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996558,727350.00
08/05/2019 05:15,2,0.000,ALERT,212.16,298.47,60.006,1564996504,"201051344000645","174011545737251",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,1393567.9,1393567.9,10878,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996560,727351.00
08/05/2019 05:15,2,0.000,ALERT,211.70,298.77,60.012,1564996504,"201051344000569","174011545737251",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,1410910.2,1410910.2,10871,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564996562,727352.00
08/05/2019 05:15,2,0.000,ALERT,211.93,298.17,60.006,1564996504,"179051228000119","174011545737251",0.00,23.50,0,295.16,300.57,0.0,0.0,0.000,196635.5,196635.5,10971,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564996564,727353.00
08/05/2019 05:30,2,0.000,ALERT,210.80,297.87,60.028,1564997405,"201051344000579","174011545737251",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,1412426.6,1412426.6,10880,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564997407,727354.00
08/05/2019 05:30,2,0.000,ALERT,210.80,295.76,60.022,1564997405,"201051344001025","174011545737251",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,1397979.1,1397979.1,10873,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997409,727355.00
08/05/2019 05:30,2,0.000,ALERT,211.03,296.66,60.033,1564997405,"201051344001093","174011545737251",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,1379443.1,1379443.1,10904,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564997410,727356.00
08/05/2019 05:30,2,0.000,ALERT,210.80,297.57,60.043,1564997405,"201051344000458","174011545737251",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,1392796.5,1392796.5,10871,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564997412,727357.00
08/05/2019 05:30,2,0.000,ALERT,210.80,296.36,60.022,1564997405,"201051344000890","174011545737251",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,1394750.0,1394750.0,10877,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997414,727358.00
08/05/2019 05:30,2,0.000,ALERT,210.80,297.26,60.033,1564997405,"201051344000988","174011545737251",0.00,22.00,0,293.66,299.97,0.0,0.0,0.000,1054744.8,1054744.8,10869,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997416,727359.00
08/05/2019 05:30,2,0.000,ALERT,211.25,296.96,60.028,1564997405,"201051344000582","174011545737251",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,1371723.2,1371723.2,10868,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997418,727360.00
08/05/2019 05:30,2,0.000,ALERT,210.80,297.87,60.022,1564997405,"201051344000868","174011545737251",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,1379760.3,1379760.3,10867,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997419,727361.00
08/05/2019 05:30,2,0.000,ALERT,211.25,297.87,59.985,1564997405,"201051344000576","174011545737251",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,1395544.2,1395544.2,10896,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997421,727362.00
08/05/2019 05:30,2,0.000,ALERT,210.80,297.26,60.022,1564997405,"201051344001158","174011545737251",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,1373073.7,1373073.7,10866,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997423,727363.00
08/05/2019 05:30,2,0.000,ALERT,210.80,295.76,60.017,1564997405,"201051344000917","174011545737251",0.00,22.50,0,292.76,297.87,0.0,0.0,0.000,1389026.7,1389026.7,10903,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997425,727364.00
08/05/2019 05:30,2,0.000,ALERT,211.03,295.76,60.017,1564997405,"201051344000417","174011545737251",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,1095314.5,1095314.5,10898,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997427,727365.00
08/05/2019 05:30,2,0.000,ALERT,211.25,296.36,60.017,1564997405,"201051344000685","174011545737251",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,1394891.6,1394891.6,10883,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564997429,727366.00
08/05/2019 05:30,2,0.000,ALERT,211.25,295.46,60.012,1564997405,"201051344000651","174011545737251",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,1389557.6,1389557.6,10875,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564997431,727367.00
08/05/2019 05:30,2,0.000,ALERT,210.80,298.17,60.017,1564997405,"201051344000594","174011545737251",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,1399177.6,1399177.6,10875,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997433,727368.00
08/05/2019 05:30,2,0.000,ALERT,211.03,297.26,60.017,1564997405,"201051344000469","174011545737251",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,1379530.9,1379530.9,10885,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997435,727369.00
