ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 05:30,2,0.000,ALERT,211.25,296.66,60.012,1564997405,"201051344000585","174011545737251",0.00,21.80,0,293.36,298.47,0.0,0.0,0.000,1405559.9,1405559.9,10869,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997436,727370.00
08/05/2019 05:30,2,0.000,ALERT,211.48,297.26,60.017,1564997405,"201051344000853","174011545737251",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,1402208.8,1402208.8,10884,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564997438,727371.00
08/05/2019 05:30,2,0.000,ALERT,211.03,296.66,60.001,1564997405,"201051344001145","174011545737251",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,1403856.8,1403856.8,10903,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997440,727372.00
08/05/2019 05:30,2,0.000,ALERT,211.03,296.36,60.017,1564997405,"201051344000438","174011545737251",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,1397367.9,1397367.9,10875,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564997442,727373.00
08/05/2019 05:30,2,0.000,ALERT,210.35,296.36,60.043,1564997405,"201051344001135","174011545737251",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,1385194.0,1385194.0,10867,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997444,727374.00
08/05/2019 05:30,2,0.000,ALERT,210.80,297.26,60.012,1564997405,"201051344000983","174011545737251",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,1400507.0,1400507.0,10874,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997446,727375.00
08/05/2019 05:30,2,0.000,ALERT,210.80,295.46,60.012,1564997405,"201051344001203","174011545737251",0.00,21.80,0,294.26,299.97,0.0,0.0,0.000,1393350.4,1393350.4,10890,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997447,727376.00
08/05/2019 05:30,2,0.000,ALERT,210.57,296.66,59.969,1564997405,"201051344001230","174011545737251",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,1387558.3,1387558.3,10918,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564997449,727377.00
08/05/2019 05:30,2,0.000,ALERT,210.35,296.06,59.996,1564997405,"201051344000646","174011545737251",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,1381626.7,1381626.7,10890,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564997451,727378.00
08/05/2019 05:30,2,0.000,ALERT,211.93,298.47,60.006,1564997405,"201051344000867","174011545737251",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,1377641.2,1377641.2,10887,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997453,727379.00
08/05/2019 05:30,2,0.000,ALERT,212.16,297.87,60.001,1564997405,"201051344000633","174011545737251",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,1374281.8,1374281.8,10898,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997455,727380.00
08/05/2019 05:30,2,0.000,ALERT,210.57,296.36,60.017,1564997405,"201051344000955","174011545737251",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,1402381.2,1402381.2,10888,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997456,727381.00
08/05/2019 05:30,2,0.000,ALERT,211.93,297.87,60.006,1564997405,"201051344000648","174011545737251",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,1387707.4,1387707.4,10872,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564997458,727382.00
08/05/2019 05:30,2,0.000,ALERT,212.16,298.47,60.012,1564997405,"201051344000645","174011545737251",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,1393567.9,1393567.9,10880,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997460,727383.00
08/05/2019 05:30,2,0.000,ALERT,211.70,299.37,60.001,1564997405,"201051344000569","174011545737251",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,1410910.2,1410910.2,10873,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564997462,727384.00
08/05/2019 05:30,2,0.000,ALERT,211.93,297.87,59.975,1564997405,"179051228000119","174011545737251",0.00,23.50,0,294.56,299.67,0.0,0.0,0.000,196635.5,196635.5,10973,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564997464,727385.00
08/05/2019 05:45,2,0.000,ALERT,212.38,299.97,60.038,1564998304,"201051344000579","174011545737251",0.00,22.00,0,286.74,301.47,0.0,0.0,0.000,1412426.6,1412426.6,10882,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564998306,727386.00
08/05/2019 05:45,2,0.000,ALERT,211.93,296.36,60.006,1564998304,"201051344001025","174011545737251",0.00,21.30,0,284.04,299.37,0.0,0.0,0.000,1397979.1,1397979.1,10875,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564998308,727387.00
08/05/2019 05:45,2,0.000,ALERT,212.16,297.57,60.012,1564998304,"201051344001093","174011545737251",0.00,22.00,0,284.64,298.77,0.0,0.0,0.000,1379443.1,1379443.1,10906,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564998310,727388.00
08/05/2019 05:45,2,0.000,ALERT,212.16,298.77,60.012,1564998304,"201051344000458","174011545737251",0.00,22.30,0,286.14,301.77,0.0,0.0,0.000,1392796.5,1392796.5,10873,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998311,727389.00
08/05/2019 05:45,2,0.000,ALERT,211.70,296.96,60.006,1564998304,"201051344000890","174011545737251",0.00,21.80,0,285.24,299.97,0.0,0.0,0.000,1394750.0,1394750.0,10879,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998313,727390.00
08/05/2019 05:45,2,0.000,ALERT,212.16,298.47,59.975,1564998304,"201051344000988","174011545737251",0.00,21.80,0,283.74,300.57,0.0,0.0,0.000,1054744.8,1054744.8,10871,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564998315,727391.00
08/05/2019 05:45,2,0.000,ALERT,212.16,297.26,60.012,1564998304,"201051344000582","174011545737251",0.00,21.50,0,285.54,299.37,0.0,0.0,0.000,1371723.2,1371723.2,10870,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998317,727392.00
08/05/2019 05:45,2,0.000,ALERT,211.93,298.77,60.006,1564998304,"201051344000868","174011545737251",0.00,21.80,0,286.74,301.77,0.0,0.0,0.000,1379760.3,1379760.3,10869,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564998319,727393.00
08/05/2019 05:45,2,0.000,ALERT,212.38,298.47,60.001,1564998304,"201051344000576","174011545737251",0.00,21.80,0,286.14,301.17,0.0,0.0,0.000,1395544.2,1395544.2,10898,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998320,727394.00
08/05/2019 05:45,2,0.000,ALERT,212.16,297.87,60.001,1564998304,"201051344001158","174011545737251",0.00,21.30,0,285.54,300.27,0.0,0.0,0.000,1373073.7,1373073.7,10868,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998322,727395.00
08/05/2019 05:45,2,0.000,ALERT,211.70,296.06,60.006,1564998304,"201051344000917","174011545737251",0.00,22.30,0,283.44,298.17,0.0,0.0,0.000,1389026.7,1389026.7,10905,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564998324,727396.00
08/05/2019 05:45,2,0.000,ALERT,211.93,296.06,60.001,1564998304,"201051344000417","174011545737251",0.00,21.80,0,284.04,298.17,0.0,0.0,0.000,1095314.5,1095314.5,10900,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998326,727397.00
08/05/2019 05:45,2,0.000,ALERT,211.93,296.36,59.990,1564998304,"201051344000685","174011545737251",0.00,21.80,0,284.64,298.77,0.0,0.0,0.000,1394891.6,1394891.6,10885,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998328,727398.00
08/05/2019 05:45,2,0.000,ALERT,211.93,296.06,60.001,1564998304,"201051344000651","174011545737251",0.00,21.00,0,284.04,298.47,0.0,0.0,0.000,1389557.6,1389557.6,10877,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564998330,727399.00
08/05/2019 05:45,2,0.000,ALERT,211.93,299.07,59.996,1564998304,"201051344000594","174011545737251",0.00,21.80,0,286.14,301.47,0.0,0.0,0.000,1399177.6,1399177.6,10877,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564998332,727400.00
08/05/2019 05:45,2,0.000,ALERT,212.16,298.17,59.990,1564998304,"201051344000469","174011545737251",0.00,21.30,0,285.24,300.57,0.0,0.0,0.000,1379530.9,1379530.9,10887,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998334,727401.00
08/05/2019 05:45,2,0.000,ALERT,211.93,296.66,59.996,1564998304,"201051344000585","174011545737251",0.00,21.80,0,284.04,298.77,0.0,0.0,0.000,1405559.9,1405559.9,10871,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998336,727402.00
08/05/2019 05:45,2,0.000,ALERT,212.83,298.17,60.043,1564998304,"201051344000853","174011545737251",0.00,21.80,0,286.14,301.17,0.0,0.0,0.000,1402208.8,1402208.8,10886,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998337,727403.00
08/05/2019 05:45,2,0.000,ALERT,211.93,296.96,59.985,1564998304,"201051344001145","174011545737251",0.00,21.50,0,285.24,299.67,0.0,0.0,0.000,1403856.8,1403856.8,10905,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564998339,727404.00
08/05/2019 05:45,2,0.000,ALERT,211.93,296.66,59.990,1564998304,"201051344000438","174011545737251",0.00,21.50,0,284.64,299.07,0.0,0.0,0.000,1397367.9,1397367.9,10877,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998341,727405.00
08/05/2019 05:45,2,0.000,ALERT,211.48,296.66,59.980,1564998304,"201051344001135","174011545737251",0.00,21.50,0,284.64,299.37,0.0,0.0,0.000,1385194.0,1385194.0,10869,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998343,727406.00
08/05/2019 05:45,2,0.000,ALERT,212.16,298.47,60.001,1564998304,"201051344000983","174011545737251",0.00,22.00,0,286.44,301.47,0.0,0.0,0.000,1400507.0,1400507.0,10876,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998345,727407.00
08/05/2019 05:45,2,0.000,ALERT,211.93,296.66,59.996,1564998304,"201051344001203","174011545737251",0.00,21.80,0,284.64,300.57,0.0,0.0,0.000,1393350.4,1393350.4,10892,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564998346,727408.00
08/05/2019 05:45,2,0.000,ALERT,211.70,296.96,59.964,1564998304,"201051344001230","174011545737251",0.00,21.50,0,284.94,299.07,0.0,0.0,0.000,1387558.3,1387558.3,10920,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998348,727409.00
08/05/2019 05:45,2,0.000,ALERT,211.25,296.66,60.001,1564998304,"201051344000646","174011545737251",0.00,21.50,0,284.04,298.47,0.0,0.0,0.000,1381626.7,1381626.7,10892,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998350,727410.00
08/05/2019 05:45,2,0.000,ALERT,212.38,298.47,60.001,1564998304,"201051344000867","174011545737251",0.00,22.00,0,286.14,301.47,0.0,0.0,0.000,1377641.2,1377641.2,10889,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998352,727411.00
08/05/2019 05:45,2,0.000,ALERT,212.83,298.17,60.001,1564998304,"201051344000633","174011545737251",0.00,21.50,0,284.34,300.27,0.0,0.0,0.000,1374281.8,1374281.8,10900,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998354,727412.00
08/05/2019 05:45,2,0.000,ALERT,211.48,296.96,59.990,1564998304,"201051344000955","174011545737251",0.00,21.80,0,284.64,298.77,0.0,0.0,0.000,1402381.2,1402381.2,10890,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998355,727413.00
08/05/2019 05:45,2,0.000,ALERT,212.38,298.17,59.996,1564998304,"201051344000648","174011545737251",0.00,21.50,0,285.54,301.17,0.0,0.0,0.000,1387707.4,1387707.4,10874,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564998357,727414.00
08/05/2019 05:45,2,0.000,ALERT,212.83,298.47,60.001,1564998304,"201051344000645","174011545737251",0.00,22.00,0,286.14,300.87,0.0,0.0,0.000,1393567.9,1393567.9,10882,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998359,727415.00
08/05/2019 05:45,2,0.000,ALERT,212.38,299.37,60.017,1564998304,"201051344000569","174011545737251",0.00,22.00,0,286.74,301.77,0.0,0.0,0.000,1410910.2,1410910.2,10875,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564998361,727416.00
08/05/2019 05:45,2,0.000,ALERT,212.61,298.47,60.001,1564998304,"179051228000119","174011545737251",0.00,23.30,0,284.94,300.27,0.0,0.0,0.000,196635.5,196635.5,10975,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564998363,727417.00
08/05/2019 06:00,2,0.000,ALERT,212.16,298.17,60.033,1564999204,"201051344000579","174011545737251",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,1412426.6,1412426.6,10884,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999206,727418.00
08/05/2019 06:00,2,0.000,ALERT,212.38,296.66,60.033,1564999204,"201051344001025","174011545737251",0.00,21.30,0,294.56,300.57,0.0,0.0,0.000,1397979.1,1397979.1,10877,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999208,727419.00
08/05/2019 06:00,2,0.000,ALERT,212.61,297.57,60.033,1564999204,"201051344001093","174011545737251",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,1379443.1,1379443.1,10908,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999210,727420.00
08/05/2019 06:00,2,0.000,ALERT,212.16,298.17,60.038,1564999204,"201051344000458","174011545737251",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,1392796.5,1392796.5,10875,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999212,727421.00
08/05/2019 06:00,2,0.000,ALERT,212.38,297.57,60.033,1564999204,"201051344000890","174011545737251",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,1394750.0,1394750.0,10881,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999213,727422.00
08/05/2019 06:00,2,0.000,ALERT,211.93,297.57,60.033,1564999204,"201051344000988","174011545737251",0.00,21.80,0,293.96,300.27,0.0,0.0,0.000,1054744.8,1054744.8,10873,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999215,727423.00
08/05/2019 06:00,2,0.000,ALERT,212.83,298.17,60.028,1564999204,"201051344000582","174011545737251",0.00,21.30,0,295.16,300.87,0.0,0.0,0.000,1371723.2,1371723.2,10872,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564999217,727424.00
08/05/2019 06:00,2,0.000,ALERT,212.16,298.47,60.038,1564999204,"201051344000868","174011545737251",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,1379760.3,1379760.3,10871,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999219,727425.00
08/05/2019 06:00,2,0.000,ALERT,212.83,298.77,60.028,1564999204,"201051344000576","174011545737251",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,1395544.2,1395544.2,10900,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999221,727426.00
08/05/2019 06:00,2,0.000,ALERT,212.38,297.57,60.022,1564999204,"201051344001158","174011545737251",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,1373073.7,1373073.7,10870,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999223,727427.00
08/05/2019 06:00,2,0.000,ALERT,212.83,297.26,60.028,1564999204,"201051344000917","174011545737251",0.00,22.30,0,293.36,299.37,0.0,0.0,0.000,1389026.7,1389026.7,10907,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999224,727428.00
08/05/2019 06:00,2,0.000,ALERT,212.83,296.96,60.028,1564999204,"201051344000417","174011545737251",0.00,21.80,0,293.96,299.37,0.0,0.0,0.000,1095314.5,1095314.5,10902,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999226,727429.00
08/05/2019 06:00,2,0.000,ALERT,213.06,297.57,60.022,1564999204,"201051344000685","174011545737251",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,1394891.6,1394891.6,10887,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999228,727430.00
08/05/2019 06:00,2,0.000,ALERT,212.83,296.66,60.001,1564999204,"201051344000651","174011545737251",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,1389557.6,1389557.6,10879,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999230,727431.00
08/05/2019 06:00,2,0.000,ALERT,212.38,298.77,60.022,1564999204,"201051344000594","174011545737251",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,1399177.6,1399177.6,10879,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564999232,727432.00
08/05/2019 06:00,2,0.000,ALERT,212.38,297.87,60.070,1564999204,"201051344000469","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1379530.9,1379530.9,10889,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564999234,727433.00
08/05/2019 06:00,2,0.000,ALERT,212.83,297.87,60.028,1564999204,"201051344000585","174011545737251",0.00,21.80,0,294.26,299.97,0.0,0.0,0.000,1405559.9,1405559.9,10873,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999236,727434.00
08/05/2019 06:00,2,0.000,ALERT,213.06,298.17,59.980,1564999204,"201051344000853","174011545737251",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,1402208.8,1402208.8,10888,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999238,727435.00
08/05/2019 06:00,2,0.000,ALERT,212.83,297.87,60.017,1564999204,"201051344001145","174011545737251",0.00,21.50,0,294.86,300.87,0.0,0.0,0.000,1403856.8,1403856.8,10907,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999239,727436.00
08/05/2019 06:00,2,0.000,ALERT,212.83,297.57,60.043,1564999204,"201051344000438","174011545737251",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,1397367.9,1397367.9,10879,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999241,727437.00
08/05/2019 06:00,2,0.000,ALERT,212.38,297.57,60.001,1564999204,"201051344001135","174011545737251",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,1385194.0,1385194.0,10871,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999243,727438.00
08/05/2019 06:00,2,0.000,ALERT,212.61,298.47,60.017,1564999204,"201051344000983","174011545737251",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,1400507.0,1400507.0,10878,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564999245,727439.00
08/05/2019 06:00,2,0.000,ALERT,212.83,297.57,60.006,1564999204,"201051344001203","174011545737251",0.00,21.50,0,294.86,301.77,0.0,0.0,0.000,1393350.4,1393350.4,10894,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999247,727440.00
08/05/2019 06:00,2,0.000,ALERT,212.61,297.87,60.001,1564999204,"201051344001230","174011545737251",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,1387558.3,1387558.3,10922,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999248,727441.00
08/05/2019 06:00,2,0.000,ALERT,212.16,296.96,60.006,1564999204,"201051344000646","174011545737251",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,1381626.7,1381626.7,10894,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999250,727442.00
08/05/2019 06:00,2,0.000,ALERT,212.83,298.17,59.990,1564999204,"201051344000867","174011545737251",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,1377641.2,1377641.2,10891,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564999252,727443.00
08/05/2019 06:00,2,0.000,ALERT,213.06,297.87,60.006,1564999204,"201051344000633","174011545737251",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,1374281.8,1374281.8,10902,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999254,727444.00
08/05/2019 06:00,2,0.000,ALERT,212.38,297.57,60.017,1564999204,"201051344000955","174011545737251",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,1402381.2,1402381.2,10892,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999256,727445.00
08/05/2019 06:00,2,0.000,ALERT,212.61,297.57,60.022,1564999204,"201051344000648","174011545737251",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,1387707.4,1387707.4,10876,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999258,727446.00
08/05/2019 06:00,2,0.000,ALERT,212.83,298.17,60.022,1564999204,"201051344000645","174011545737251",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,1393567.9,1393567.9,10884,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564999259,727447.00
08/05/2019 06:00,2,0.000,ALERT,212.38,298.47,59.990,1564999204,"201051344000569","174011545737251",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,1410910.2,1410910.2,10877,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564999261,727448.00
08/05/2019 06:00,2,0.000,ALERT,212.83,297.57,60.054,1564999204,"179051228000119","174011545737251",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,196635.5,196635.5,10977,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564999263,727449.00
08/05/2019 06:15,2,0.000,ALERT,211.70,296.96,59.975,1565000104,"201051344000579","174011545737251",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,1412426.6,1412426.6,10886,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565000106,727450.00
08/05/2019 06:15,2,0.000,ALERT,211.93,295.46,60.043,1565000104,"201051344001025","174011545737251",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,1397979.1,1397979.1,10879,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565000108,727451.00
08/05/2019 06:15,2,0.000,ALERT,211.93,296.06,59.996,1565000104,"201051344001093","174011545737251",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,1379443.1,1379443.1,10910,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000110,727452.00
08/05/2019 06:15,2,0.000,ALERT,211.70,296.66,60.033,1565000104,"201051344000458","174011545737251",0.00,22.30,0,295.46,300.57,0.0,0.0,0.000,1392796.5,1392796.5,10877,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565000112,727453.00
08/05/2019 06:15,2,0.000,ALERT,211.70,296.36,59.996,1565000104,"201051344000890","174011545737251",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,1394750.0,1394750.0,10883,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565000114,727454.00
08/05/2019 06:15,2,0.000,ALERT,211.70,296.36,60.001,1565000104,"201051344000988","174011545737251",0.00,21.80,0,293.06,299.67,0.0,0.0,0.000,1054744.8,1054744.8,10875,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000116,727455.00
08/05/2019 06:15,2,0.000,ALERT,212.16,296.66,60.028,1565000104,"201051344000582","174011545737251",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,1371723.2,1371723.2,10874,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000117,727456.00
08/05/2019 06:15,2,0.000,ALERT,211.70,296.96,59.996,1565000104,"201051344000868","174011545737251",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,1379760.3,1379760.3,10873,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000119,727457.00
08/05/2019 06:15,2,0.000,ALERT,212.16,296.96,60.006,1565000104,"201051344000576","174011545737251",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,1395544.2,1395544.2,10902,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000121,727458.00
08/05/2019 06:15,2,0.000,ALERT,211.93,296.36,59.975,1565000104,"201051344001158","174011545737251",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,1373073.7,1373073.7,10872,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000123,727459.00
08/05/2019 06:15,2,0.000,ALERT,211.93,295.76,60.012,1565000104,"201051344000917","174011545737251",0.00,22.30,0,293.36,298.47,0.0,0.0,0.000,1389026.7,1389026.7,10909,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000125,727460.00
08/05/2019 06:15,2,0.000,ALERT,211.93,295.46,60.054,1565000104,"201051344000417","174011545737251",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,1095314.5,1095314.5,10904,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565000126,727461.00
08/05/2019 06:15,2,0.000,ALERT,212.16,296.06,60.006,1565000104,"201051344000685","174011545737251",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,1394891.6,1394891.6,10889,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000128,727462.00
08/05/2019 06:15,2,0.000,ALERT,211.93,295.16,60.022,1565000104,"201051344000651","174011545737251",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,1389557.6,1389557.6,10881,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000130,727463.00
08/05/2019 06:15,2,0.000,ALERT,211.70,297.26,60.017,1565000104,"201051344000594","174011545737251",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,1399177.6,1399177.6,10881,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000133,727464.00
08/05/2019 06:15,2,0.000,ALERT,211.93,296.36,60.022,1565000104,"201051344000469","174011545737251",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,1379530.9,1379530.9,10891,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000135,727465.00
08/05/2019 06:15,2,0.000,ALERT,212.16,296.36,60.028,1565000104,"201051344000585","174011545737251",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,1405559.9,1405559.9,10875,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000136,727466.00
08/05/2019 06:15,2,0.000,ALERT,212.38,296.36,60.017,1565000104,"201051344000853","174011545737251",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,1402208.8,1402208.8,10890,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000138,727467.00
08/05/2019 06:15,2,0.000,ALERT,212.38,296.66,60.022,1565000104,"201051344001145","174011545737251",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,1403856.8,1403856.8,10909,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000140,727468.00
08/05/2019 06:15,2,0.000,ALERT,212.16,296.06,60.022,1565000104,"201051344000438","174011545737251",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,1397367.9,1397367.9,10881,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565000142,727469.00
08/05/2019 06:15,2,0.000,ALERT,211.70,296.06,60.012,1565000104,"201051344001135","174011545737251",0.00,21.50,0,294.86,299.67,0.0,0.0,0.000,1385194.0,1385194.0,10873,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000144,727470.00
08/05/2019 06:15,2,0.000,ALERT,211.93,296.96,60.028,1565000104,"201051344000983","174011545737251",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,1400507.0,1400507.0,10880,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000146,727471.00
08/05/2019 06:15,2,0.000,ALERT,212.16,296.06,59.996,1565000104,"201051344001203","174011545737251",0.00,21.50,0,294.56,300.57,0.0,0.0,0.000,1393350.4,1393350.4,10896,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000147,727472.00
08/05/2019 06:15,2,0.000,ALERT,211.93,296.66,60.033,1565000104,"201051344001230","174011545737251",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,1387558.3,1387558.3,10924,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565000149,727473.00
08/05/2019 06:15,2,0.000,ALERT,211.48,296.06,60.059,1565000104,"201051344000646","174011545737251",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,1381626.7,1381626.7,10896,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000151,727474.00
08/05/2019 06:15,2,0.000,ALERT,212.16,296.66,60.028,1565000104,"201051344000867","174011545737251",0.00,22.00,0,295.16,300.27,0.0,0.0,0.000,1377641.2,1377641.2,10893,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000153,727475.00
08/05/2019 06:15,2,0.000,ALERT,212.38,296.36,60.028,1565000104,"201051344000633","174011545737251",0.00,21.50,0,293.36,299.37,0.0,0.0,0.000,1374281.8,1374281.8,10904,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565000155,727476.00
08/05/2019 06:15,2,0.000,ALERT,211.70,296.06,59.985,1565000104,"201051344000955","174011545737251",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,1402381.2,1402381.2,10894,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565000156,727477.00
08/05/2019 06:15,2,0.000,ALERT,211.93,295.76,60.038,1565000104,"201051344000648","174011545737251",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,1387707.4,1387707.4,10878,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000158,727478.00
08/05/2019 06:15,2,0.000,ALERT,212.16,296.36,60.033,1565000104,"201051344000645","174011545737251",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,1393567.9,1393567.9,10886,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565000160,727479.00
08/05/2019 06:15,2,0.000,ALERT,211.70,296.96,60.006,1565000104,"201051344000569","174011545737251",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,1410910.2,1410910.2,10879,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565000162,727480.00
08/05/2019 06:15,2,0.000,ALERT,212.16,295.76,60.022,1565000104,"179051228000119","174011545737251",0.00,23.30,0,293.96,299.37,0.0,0.0,0.000,196635.5,196635.5,10979,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565000164,727481.00
08/05/2019 06:30,2,0.000,ALERT,212.16,297.87,59.996,1565001004,"201051344000579","174011545737251",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,1412426.6,1412426.6,10888,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565001006,727482.00
08/05/2019 06:30,2,0.000,ALERT,212.38,296.06,59.996,1565001004,"201051344001025","174011545737251",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,1397979.1,1397979.1,10881,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565001008,727483.00
08/05/2019 06:30,2,0.000,ALERT,212.38,296.66,60.001,1565001004,"201051344001093","174011545737251",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,1379443.1,1379443.1,10912,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001010,727484.00
08/05/2019 06:30,2,0.000,ALERT,212.38,297.87,59.996,1565001004,"201051344000458","174011545737251",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,1392796.5,1392796.5,10879,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565001012,727485.00
08/05/2019 06:30,2,0.000,ALERT,212.61,297.26,59.990,1565001004,"201051344000890","174011545737251",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,1394750.0,1394750.0,10885,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001014,727486.00
08/05/2019 06:30,2,0.000,ALERT,212.38,297.87,59.943,1565001004,"201051344000988","174011545737251",0.00,21.50,0,292.16,298.77,0.0,0.0,0.000,1054744.8,1054744.8,10877,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001016,727487.00
08/05/2019 06:30,2,0.000,ALERT,213.06,297.57,59.959,1565001004,"201051344000582","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1371723.2,1371723.2,10876,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001018,727488.00
08/05/2019 06:30,2,0.000,ALERT,212.38,298.17,59.990,1565001004,"201051344000868","174011545737251",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,1379760.3,1379760.3,10875,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001019,727489.00
08/05/2019 06:30,2,0.000,ALERT,212.83,297.87,59.996,1565001004,"201051344000576","174011545737251",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,1395544.2,1395544.2,10904,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001021,727490.00
08/05/2019 06:30,2,0.000,ALERT,212.61,297.57,60.033,1565001004,"201051344001158","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1373073.7,1373073.7,10874,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001023,727491.00
08/05/2019 06:30,2,0.000,ALERT,212.61,296.06,59.996,1565001004,"201051344000917","174011545737251",0.00,22.30,0,292.46,297.26,0.0,0.0,0.000,1389026.7,1389026.7,10911,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001025,727492.00
08/05/2019 06:30,2,0.000,ALERT,212.83,296.36,60.012,1565001004,"201051344000417","174011545737251",0.00,21.50,0,293.06,296.96,0.0,0.0,0.000,1095314.5,1095314.5,10906,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001027,727493.00
08/05/2019 06:30,2,0.000,ALERT,213.06,296.66,59.980,1565001004,"201051344000685","174011545737251",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,1394891.6,1394891.6,10891,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001029,727494.00
08/05/2019 06:30,2,0.000,ALERT,212.83,296.06,59.990,1565001004,"201051344000651","174011545737251",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,1389557.6,1389557.6,10883,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001031,727495.00
08/05/2019 06:30,2,0.000,ALERT,212.38,298.17,59.990,1565001004,"201051344000594","174011545737251",0.00,21.50,0,294.26,299.67,0.0,0.0,0.000,1399177.6,1399177.6,10883,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001033,727496.00
08/05/2019 06:30,2,0.000,ALERT,212.61,297.26,59.948,1565001004,"201051344000469","174011545737251",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,1379530.9,1379530.9,10893,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001035,727497.00
08/05/2019 06:30,2,0.000,ALERT,212.61,296.66,59.990,1565001004,"201051344000585","174011545737251",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,1405559.9,1405559.9,10877,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565001036,727498.00
08/05/2019 06:30,2,0.000,ALERT,213.06,297.26,59.948,1565001004,"201051344000853","174011545737251",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,1402208.8,1402208.8,10892,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001038,727499.00
08/05/2019 06:30,2,0.000,ALERT,212.83,296.66,59.990,1565001004,"201051344001145","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1403856.8,1403856.8,10911,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001040,727500.00
08/05/2019 06:30,2,0.000,ALERT,212.61,296.36,59.990,1565001004,"201051344000438","174011545737251",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,1397367.9,1397367.9,10883,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001042,727501.00
08/05/2019 06:30,2,0.000,ALERT,212.38,296.06,60.012,1565001004,"201051344001135","174011545737251",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,1385194.0,1385194.0,10875,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001044,727502.00
08/05/2019 06:30,2,0.000,ALERT,212.38,297.57,59.985,1565001004,"201051344000983","174011545737251",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,1400507.0,1400507.0,10882,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565001046,727503.00
08/05/2019 06:30,2,0.000,ALERT,212.61,295.76,59.959,1565001004,"201051344001203","174011545737251",0.00,21.50,0,293.66,299.37,0.0,0.0,0.000,1393350.4,1393350.4,10898,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001047,727504.00
08/05/2019 06:30,2,0.000,ALERT,212.38,296.66,60.033,1565001004,"201051344001230","174011545737251",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,1387558.3,1387558.3,10926,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001049,727505.00
08/05/2019 06:30,2,0.000,ALERT,212.16,296.06,59.996,1565001004,"201051344000646","174011545737251",0.00,21.30,0,292.76,297.57,0.0,0.0,0.000,1381626.7,1381626.7,10898,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001051,727506.00
08/05/2019 06:30,2,0.000,ALERT,212.61,297.26,59.996,1565001004,"201051344000867","174011545737251",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,1377641.2,1377641.2,10895,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001053,727507.00
08/05/2019 06:30,2,0.000,ALERT,212.83,296.96,59.969,1565001004,"201051344000633","174011545737251",0.00,21.30,0,293.06,298.47,0.0,0.0,0.000,1374281.8,1374281.8,10906,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565001055,727508.00
08/05/2019 06:30,2,0.000,ALERT,212.38,296.36,59.985,1565001004,"201051344000955","174011545737251",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,1402381.2,1402381.2,10896,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565001057,727509.00
08/05/2019 06:30,2,0.000,ALERT,212.61,296.66,60.006,1565001004,"201051344000648","174011545737251",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,1387707.4,1387707.4,10880,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001059,727510.00
08/05/2019 06:30,2,0.000,ALERT,212.83,297.26,59.996,1565001004,"201051344000645","174011545737251",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,1393567.9,1393567.9,10888,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565001061,727511.00
08/05/2019 06:30,2,0.000,ALERT,212.61,297.87,59.990,1565001004,"201051344000569","174011545737251",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,1410910.2,1410910.2,10881,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565001062,727512.00
08/05/2019 06:30,2,0.000,ALERT,212.61,296.96,60.022,1565001004,"179051228000119","174011545737251",0.00,23.30,0,292.76,298.47,0.0,0.0,0.000,196635.5,196635.5,10981,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565001064,727513.00
