ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 06:45,2,0.162,ALERT,212.61,298.17,60.028,1565001905,"201051344000579","174011545737251",20.57,21.80,0,295.76,300.27,3.4,1.4,0.000,1412426.7,1412426.7,10890,0,0,0,L,1122011218,1,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1565001907,727514.00
08/05/2019 06:45,2,0.119,ALERT,212.61,296.66,60.033,1565001905,"201051344001025","174011545737251",21.17,21.00,0,294.26,299.37,2.6,0.6,0.000,1397979.1,1397979.1,10883,0,0,0,L,1122011218,1,121.55,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1565001909,727515.00
08/05/2019 06:45,2,0.150,ALERT,213.06,297.57,60.038,1565001905,"201051344001093","174011545737251",19.28,21.80,0,294.26,298.47,3.0,0.9,0.000,1379443.2,1379443.2,10914,0,0,0,L,1122011218,1,122.01,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1565001911,727516.00
08/05/2019 06:45,2,0.123,ALERT,212.16,297.57,60.038,1565001905,"201051344000458","174011545737251",20.14,22.30,0,295.16,300.27,2.5,0.5,0.000,1392796.5,1392796.5,10881,0,0,0,L,1122011218,1,121.10,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1565001912,727517.00
08/05/2019 06:45,2,0.143,ALERT,212.83,297.87,60.028,1565001905,"201051344000890","174011545737251",20.79,21.50,0,295.16,299.67,3.0,1.0,0.000,1394750.0,1394750.0,10887,0,0,0,L,1122011218,1,122.23,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1565001914,727518.00
08/05/2019 06:45,2,0.088,ALERT,212.38,297.26,60.043,1565001905,"201051344000988","174011545737251",16.68,21.80,0,292.76,299.67,1.5,0.0,0.000,1054744.8,1054744.8,10879,0,0,0,L,1122011218,1,120.88,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1565001916,727519.00
08/05/2019 06:45,2,0.119,ALERT,213.29,297.87,60.043,1565001905,"201051344000582","174011545737251",20.69,21.30,0,295.46,299.37,2.5,0.5,0.000,1371723.2,1371723.2,10878,0,0,0,L,1122011218,1,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1565001918,727520.00
08/05/2019 06:45,2,0.135,ALERT,212.38,297.87,60.054,1565001905,"201051344000868","174011545737251",19.94,21.50,0,295.76,300.57,2.7,0.7,0.000,1379760.3,1379760.3,10877,0,0,0,L,1122011218,1,120.88,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1565001920,727521.00
08/05/2019 06:45,2,0.119,ALERT,212.83,298.17,60.038,1565001905,"201051344000576","174011545737251",19.88,21.50,0,295.16,299.97,2.4,0.4,0.000,1395544.2,1395544.2,10906,0,0,0,L,1122011218,1,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1565001922,727522.00
08/05/2019 06:45,2,0.121,ALERT,212.61,297.26,60.043,1565001905,"201051344001158","174011545737251",20.56,21.30,0,294.56,299.37,2.5,0.5,0.000,1373073.7,1373073.7,10876,0,0,0,L,1122011218,1,120.88,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1565001924,727523.00
08/05/2019 06:45,2,0.129,ALERT,213.06,296.96,60.043,1565001905,"201051344000917","174011545737251",18.53,22.00,0,293.36,298.17,2.5,0.5,0.000,1389026.7,1389026.7,10913,0,0,0,L,1122011218,1,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1565001926,727524.00
08/05/2019 06:45,2,0.146,ALERT,213.06,296.66,60.049,1565001905,"201051344000417","174011545737251",16.38,21.50,0,293.96,297.87,2.5,0.4,0.000,1095314.5,1095314.5,10908,0,0,0,L,1122011218,1,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1565001927,727525.00
08/05/2019 06:45,2,0.105,ALERT,213.06,297.26,60.043,1565001905,"201051344000685","174011545737251",20.26,21.50,0,293.96,298.77,2.2,0.2,0.000,1394891.6,1394891.6,10893,0,0,0,L,1122011218,1,122.68,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1565001929,727526.00
08/05/2019 06:45,2,0.121,ALERT,212.83,296.36,60.065,1565001905,"201051344000651","174011545737251",20.79,21.00,0,293.96,298.17,2.6,0.6,0.000,1389557.6,1389557.6,10885,0,0,0,L,1122011218,1,122.23,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1565001931,727527.00
08/05/2019 06:45,2,0.127,ALERT,212.16,297.57,60.001,1565001905,"201051344000594","174011545737251",21.11,21.50,0,294.86,300.57,2.7,0.7,0.000,1399177.6,1399177.6,10885,0,0,0,L,1122011218,1,120.88,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1565001933,727528.00
08/05/2019 06:45,2,0.139,ALERT,212.61,297.57,60.043,1565001905,"201051344000469","174011545737251",21.19,21.00,0,294.26,299.67,3.0,1.0,0.000,1379530.9,1379530.9,10895,0,0,0,L,1122011218,1,120.65,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1565001935,727529.00
08/05/2019 06:45,2,0.156,ALERT,213.06,297.26,60.070,1565001905,"201051344000585","174011545737251",20.69,21.50,0,293.66,298.77,3.3,1.3,0.000,1405560.0,1405560.0,10879,0,0,0,L,1122011218,1,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1565001937,727530.00
08/05/2019 06:45,2,0.117,ALERT,212.83,297.57,60.043,1565001905,"201051344000853","174011545737251",19.88,21.50,0,295.16,299.67,2.4,0.4,0.000,1402208.8,1402208.8,10894,0,0,0,L,1122011218,1,121.55,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1565001939,727531.00
08/05/2019 06:45,2,0.127,ALERT,213.29,297.87,60.049,1565001905,"201051344001145","174011545737251",20.20,21.30,0,294.56,299.67,2.6,0.6,0.000,1403856.8,1403856.8,10913,0,0,0,L,1122011218,1,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1565001941,727532.00
08/05/2019 06:45,2,0.139,ALERT,213.06,297.57,60.006,1565001905,"201051344000438","174011545737251",19.76,21.30,0,294.26,299.07,2.8,0.8,0.000,1397367.9,1397367.9,10885,0,0,0,L,1122011218,1,122.23,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1565001943,727533.00
08/05/2019 06:45,2,0.154,ALERT,212.61,297.26,60.043,1565001905,"201051344001135","174011545737251",21.57,21.50,0,294.26,299.07,3.4,1.4,0.000,1385194.0,1385194.0,10877,0,0,0,L,1122011218,1,122.01,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1565001945,727534.00
08/05/2019 06:45,2,0.152,ALERT,212.61,297.87,60.022,1565001905,"201051344000983","174011545737251",20.99,21.80,0,295.46,299.97,3.2,1.2,0.000,1400507.1,1400507.1,10884,0,0,0,L,1122011218,1,121.10,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1565001946,727535.00
08/05/2019 06:45,2,0.143,ALERT,213.06,297.26,60.049,1565001905,"201051344001203","174011545737251",20.44,21.30,0,293.96,300.57,3.0,0.9,0.000,1393350.4,1393350.4,10900,0,0,0,L,1122011218,1,122.46,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1565001948,727536.00
08/05/2019 06:45,2,0.139,ALERT,212.83,297.57,60.049,1565001905,"201051344001230","174011545737251",18.77,21.30,0,294.56,299.07,2.7,0.6,0.000,1387558.3,1387558.3,10928,0,0,0,L,1122011218,1,122.01,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1565001950,727537.00
08/05/2019 06:45,2,0.133,ALERT,212.38,296.66,60.049,1565001905,"201051344000646","174011545737251",20.65,21.30,0,293.36,298.47,2.8,0.8,0.000,1381626.8,1381626.8,10900,0,0,0,L,1122011218,1,122.01,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1565001952,727538.00
08/05/2019 06:45,2,0.137,ALERT,212.61,297.26,60.043,1565001905,"201051344000867","174011545737251",21.13,22.00,0,295.16,299.67,3.0,0.9,0.000,1377641.2,1377641.2,10897,0,0,0,L,1122011218,1,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1565001954,727539.00
08/05/2019 06:45,2,0.129,ALERT,212.83,296.36,60.043,1565001905,"201051344000633","174011545737251",21.05,21.30,0,293.36,299.37,2.8,0.8,0.000,1374281.8,1374281.8,10908,0,0,0,L,1122011218,1,121.55,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1565001956,727540.00
08/05/2019 06:45,2,0.148,ALERT,212.61,297.57,60.049,1565001905,"201051344000955","174011545737251",20.91,21.80,0,294.26,298.47,3.2,1.1,0.000,1402381.2,1402381.2,10898,0,0,0,L,1122011218,1,121.55,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1565001957,727541.00
08/05/2019 06:45,2,0.131,ALERT,212.61,296.36,60.022,1565001905,"201051344000648","174011545737251",21.17,21.30,0,294.56,299.37,2.8,0.8,0.000,1387707.5,1387707.5,10882,0,0,0,L,1122011218,1,120.65,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1565001959,727542.00
08/05/2019 06:45,2,0.109,ALERT,212.61,297.26,60.033,1565001905,"201051344000645","174011545737251",21.89,22.00,0,295.16,299.67,2.5,0.5,0.000,1393567.9,1393567.9,10890,0,0,0,L,1122011218,1,121.33,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1565001961,727543.00
08/05/2019 06:45,2,0.133,ALERT,212.38,297.87,60.049,1565001905,"201051344000569","174011545737251",20.42,21.80,0,295.76,300.27,2.8,0.8,0.000,1410910.2,1410910.2,10883,0,0,0,L,1122011218,1,120.42,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1565001963,727544.00
08/05/2019 06:45,2,0.184,ALERT,212.61,296.96,60.038,1565001905,"179051228000119","174011545737251",20.69,23.30,0,293.66,299.07,3.9,1.8,0.000,196635.6,196635.6,10983,0,0,0,L,46974696,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565001965,727545.00
08/05/2019 07:00,2,0.242,ACTIVE,212.83,335.14,60.043,1565002804,"201051344000579","174011545737251",26.84,22.80,0,296.36,346.56,6.6,4.4,0.009,1412427.4,1412427.4,10892,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002805,727546.00
08/05/2019 07:00,2,0.201,ACTIVE,212.83,334.54,60.012,1565002804,"201051344001025","174011545737251",26.60,22.00,0,294.86,342.95,5.4,3.3,0.004,1397979.6,1397979.6,10885,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002806,727547.00
08/05/2019 07:00,2,0.221,ACTIVE,213.06,335.14,59.996,1565002804,"201051344001093","174011545737251",25.80,22.50,0,294.86,347.16,5.8,3.6,0.004,1379443.8,1379443.8,10916,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002807,727548.00
08/05/2019 07:00,2,0.201,ACTIVE,212.61,334.84,60.022,1565002804,"201051344000458","174011545737251",26.58,23.00,0,295.76,347.46,5.5,3.3,0.009,1392797.0,1392797.0,10883,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002808,727549.00
08/05/2019 07:00,2,0.221,ACTIVE,212.83,333.63,60.033,1565002804,"201051344000890","174011545737251",26.06,22.50,0,295.46,347.16,5.8,3.7,0.009,1394750.6,1394750.6,10889,0,0,0,L,1122011218,1,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002809,727550.00
08/05/2019 07:00,2,0.162,ACTIVE,212.83,336.64,60.022,1565002804,"201051344000988","174011545737251",17.89,22.30,0,292.76,350.47,3.0,0.9,0.000,1054744.9,1054744.9,10881,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002810,727551.00
08/05/2019 07:00,2,0.199,ACTIVE,213.29,334.84,60.038,1565002804,"201051344000582","174011545737251",25.70,22.30,0,295.76,349.56,5.2,3.1,0.004,1371723.6,1371723.6,10880,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002811,727552.00
08/05/2019 07:00,2,0.215,ACTIVE,212.83,335.44,60.028,1565002804,"201051344000868","174011545737251",26.08,22.50,0,296.36,348.36,5.7,3.5,0.009,1379760.8,1379760.8,10879,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002812,727553.00
08/05/2019 07:00,2,0.203,ACTIVE,213.29,336.64,60.033,1565002804,"201051344000576","174011545737251",25.80,22.30,0,295.46,347.76,5.3,3.2,0.004,1395544.6,1395544.6,10908,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002813,727554.00
08/05/2019 07:00,2,0.203,ACTIVE,212.83,335.14,60.028,1565002804,"201051344001158","174011545737251",25.80,22.30,0,294.86,347.16,5.3,3.2,0.009,1373074.2,1373074.2,10878,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002814,727555.00
08/05/2019 07:00,2,0.203,ACTIVE,213.06,335.14,60.059,1565002804,"201051344000917","174011545737251",25.56,23.00,0,293.66,348.36,5.3,3.2,0.009,1389027.2,1389027.2,10915,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002815,727556.00
08/05/2019 07:00,2,0.215,ACTIVE,213.06,339.34,60.028,1565002804,"201051344000417","174011545737251",17.91,22.00,0,294.26,339.95,3.9,1.9,0.000,1095314.8,1095314.8,10910,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002816,727557.00
08/05/2019 07:00,2,0.186,ACTIVE,213.06,335.14,60.017,1565002804,"201051344000685","174011545737251",26.04,22.30,0,295.16,349.56,4.9,2.8,0.004,1394892.0,1394892.0,10895,0,0,0,L,1122011218,1,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002817,727558.00
08/05/2019 07:00,2,0.197,ACTIVE,212.83,334.24,60.033,1565002804,"201051344000651","174011545737251",26.26,21.80,0,294.26,342.95,5.2,3.1,0.009,1389558.1,1389558.1,10887,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002817,727559.00
08/05/2019 07:00,2,0.207,ACTIVE,212.61,335.74,60.022,1565002804,"201051344000594","174011545737251",26.60,22.50,0,295.16,348.06,5.6,3.5,0.013,1399178.1,1399178.1,10887,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002818,727560.00
08/05/2019 07:00,2,0.215,ACTIVE,213.06,335.74,60.028,1565002804,"201051344000469","174011545737251",26.30,22.00,0,294.56,348.06,5.8,3.6,0.013,1379531.5,1379531.5,10897,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002819,727561.00
08/05/2019 07:00,2,0.230,ACTIVE,213.06,334.54,60.022,1565002804,"201051344000585","174011545737251",26.88,22.50,0,294.86,348.96,6.3,4.2,0.009,1405560.7,1405560.7,10881,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002820,727562.00
08/05/2019 07:00,2,0.211,ACTIVE,213.51,336.64,60.043,1565002804,"201051344000853","174011545737251",24.93,22.50,0,295.76,349.26,5.3,3.2,0.009,1402209.3,1402209.3,10896,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002821,727563.00
08/05/2019 07:00,2,0.168,ACTIVE,213.29,335.14,60.012,1565002804,"201051344001145","174011545737251",27.91,22.00,0,295.76,345.66,4.8,2.7,0.004,1403857.2,1403857.2,10915,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002822,727564.00
08/05/2019 07:00,2,0.207,ACTIVE,212.83,334.54,60.028,1565002804,"201051344000438","174011545737251",26.82,22.30,0,295.46,347.76,5.7,3.5,0.009,1397368.5,1397368.5,10887,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002823,727565.00
08/05/2019 07:00,2,0.229,ACTIVE,212.61,333.33,60.017,1565002804,"201051344001135","174011545737251",26.58,22.30,0,295.46,342.65,6.2,4.0,0.009,1385194.7,1385194.7,10879,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002824,727566.00
08/05/2019 07:00,2,0.227,ACTIVE,212.83,335.14,60.012,1565002804,"201051344000983","174011545737251",26.72,22.80,0,296.06,347.46,6.2,4.0,0.013,1400507.7,1400507.7,10886,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002825,727567.00
08/05/2019 07:00,2,0.217,ACTIVE,212.83,333.93,60.012,1565002804,"201051344001203","174011545737251",25.76,22.30,0,295.16,349.86,5.7,3.6,0.009,1393351.0,1393351.0,10902,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002826,727568.00
08/05/2019 07:00,2,0.213,ACTIVE,212.61,333.63,60.022,1565002804,"201051344001230","174011545737251",24.85,22.00,0,295.46,345.06,5.4,3.3,0.004,1387558.8,1387558.8,10930,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002827,727569.00
08/05/2019 07:00,2,0.203,ACTIVE,212.38,333.33,60.049,1565002804,"201051344000646","174011545737251",27.21,22.30,0,294.26,349.26,5.7,3.5,0.009,1381627.3,1381627.3,10902,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002828,727570.00
08/05/2019 07:00,2,0.211,ACTIVE,213.06,334.84,60.017,1565002804,"201051344000867","174011545737251",26.54,23.00,0,295.16,347.16,5.7,3.6,0.009,1377641.8,1377641.8,10899,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002829,727571.00
08/05/2019 07:00,2,0.211,ACTIVE,213.29,336.94,60.012,1565002804,"201051344000633","174011545737251",26.34,22.30,0,293.36,350.17,5.7,3.5,0.013,1374282.3,1374282.3,10910,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002829,727572.00
08/05/2019 07:00,2,0.225,ACTIVE,212.38,333.63,60.043,1565002804,"201051344000955","174011545737251",26.82,22.50,0,295.16,346.86,6.1,4.0,0.009,1402381.9,1402381.9,10900,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002830,727573.00
08/05/2019 07:00,2,0.205,ACTIVE,213.06,334.54,60.022,1565002804,"201051344000648","174011545737251",26.78,22.30,0,294.86,348.66,5.6,3.5,0.009,1387708.0,1387708.0,10884,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002832,727574.00
08/05/2019 07:00,2,0.189,ACTIVE,213.29,335.74,60.001,1565002804,"201051344000645","174011545737251",26.02,22.80,0,295.46,353.47,5.0,2.9,0.013,1393568.4,1393568.4,10892,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002833,727575.00
08/05/2019 07:00,2,0.209,ACTIVE,212.83,335.44,60.017,1565002804,"201051344000569","174011545737251",26.26,22.80,0,296.36,348.66,5.6,3.4,0.013,1410910.7,1410910.7,10885,0,0,0,L,1122011218,1,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002834,727576.00
08/05/2019 07:00,2,0.244,ACTIVE,213.06,338.44,60.017,1565002804,"179051228000119","174011545737251",26.52,24.30,0,293.96,365.19,6.6,4.4,0.009,196636.4,196636.4,10985,0,0,0,L,46974696,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565002835,727577.00
08/05/2019 07:15,2,0.328,ALERT,212.61,334.84,60.012,1565003704,"201051344000579","174011545737251",27.27,23.50,0,298.77,339.95,9.1,6.8,0.035,1412428.8,1412428.8,10893,0,0,0,L,1122011218,1,120.88,121.78,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003706,727578.00
08/05/2019 07:15,2,0.295,ACTIVE,212.61,333.93,60.017,1565003704,"201051344001025","174011545737251",26.78,22.80,0,305.68,357.08,8.1,5.8,0.040,1397980.7,1397980.7,10886,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003707,727579.00
08/05/2019 07:15,2,0.291,ALERT,213.06,334.84,60.006,1565003704,"201051344001093","174011545737251",27.17,23.50,0,295.16,339.04,8.0,5.8,0.031,1379444.9,1379444.9,10917,0,0,0,L,1122011218,1,122.01,121.55,0002,23,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003709,727580.00
08/05/2019 07:15,2,0.289,ALERT,212.61,334.84,60.012,1565003704,"201051344000458","174011545737251",27.29,23.80,0,297.26,339.34,8.0,5.8,0.035,1392798.1,1392798.1,10884,0,0,0,L,1122011218,1,121.33,122.23,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003711,727581.00
08/05/2019 07:15,2,0.303,ALERT,212.83,334.54,60.028,1565003704,"201051344000890","174011545737251",27.12,23.30,0,295.76,338.44,8.4,6.2,0.031,1394751.9,1394751.9,10890,0,0,0,L,1122011218,1,122.23,121.10,0002,23,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003713,727582.00
08/05/2019 07:15,2,0.270,ALERT,212.61,336.34,59.975,1565003704,"201051344000988","174011545737251",17.87,23.30,0,293.96,339.65,4.9,2.8,0.022,1054745.3,1054745.3,10882,0,0,0,L,1122011218,1,121.10,122.23,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003715,727583.00
08/05/2019 07:15,2,0.273,ACTIVE,213.29,334.84,60.012,1565003704,"201051344000582","174011545737251",27.23,23.00,0,306.58,355.88,7.6,5.4,0.031,1371724.7,1371724.7,10881,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003715,727584.00
08/05/2019 07:15,2,0.303,ALERT,212.38,335.14,60.012,1565003704,"201051344000868","174011545737251",27.29,23.00,0,297.26,340.25,8.4,6.2,0.031,1379762.0,1379762.0,10880,0,0,0,L,1122011218,1,120.88,122.46,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003717,727585.00
08/05/2019 07:15,2,0.291,ALERT,213.06,336.64,60.012,1565003704,"201051344000576","174011545737251",26.50,23.00,0,296.66,340.85,7.8,5.6,0.031,1395545.7,1395545.7,10909,0,0,0,L,1122011218,1,121.33,122.01,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003719,727586.00
08/05/2019 07:15,2,0.291,ACTIVE,212.83,335.44,60.006,1565003704,"201051344001158","174011545737251",26.80,22.80,0,305.68,358.58,7.9,5.7,0.044,1373075.3,1373075.3,10879,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003720,727587.00
08/05/2019 07:15,2,0.275,ALERT,213.06,334.84,59.996,1565003704,"201051344000917","174011545737251",27.06,23.80,0,293.36,338.74,7.6,5.4,0.027,1389028.3,1389028.3,10916,0,0,0,L,1122011218,1,122.01,121.78,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003722,727588.00
08/05/2019 07:15,2,0.320,ALERT,212.83,334.24,60.006,1565003704,"201051344000417","174011545737251",17.93,23.00,0,294.26,339.34,5.8,3.7,0.013,1095315.5,1095315.5,10911,0,0,0,L,1122011218,1,121.78,121.55,0002,20,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003724,727589.00
08/05/2019 07:15,2,0.262,ALERT,213.06,334.84,60.001,1565003704,"201051344000685","174011545737251",27.10,23.30,0,294.86,338.74,7.2,5.1,0.035,1394892.9,1394892.9,10896,0,0,0,L,1122011218,1,122.68,121.33,0002,20,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003726,727590.00
08/05/2019 07:15,2,0.283,ALERT,213.06,334.84,60.006,1565003704,"201051344000651","174011545737251",26.78,22.50,0,294.86,338.74,7.7,5.5,0.031,1389559.1,1389559.1,10888,0,0,0,L,1122011218,1,122.46,121.33,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003727,727591.00
08/05/2019 07:15,2,0.295,ALERT,212.61,335.14,60.001,1565003704,"201051344000594","174011545737251",27.27,23.50,0,297.57,339.34,8.2,6.0,0.040,1399179.3,1399179.3,10888,0,0,0,L,1122011218,1,121.10,122.01,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003729,727592.00
08/05/2019 07:15,2,0.301,ACTIVE,212.83,335.74,60.001,1565003704,"201051344000469","174011545737251",27.02,22.80,0,307.48,357.68,8.2,6.0,0.035,1379532.7,1379532.7,10898,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003730,727593.00
08/05/2019 07:15,2,0.320,ALERT,213.29,335.44,60.001,1565003704,"201051344000585","174011545737251",27.59,23.30,0,296.06,339.34,9.0,6.7,0.031,1405562.0,1405562.0,10882,0,0,0,L,1122011218,1,121.78,122.01,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003732,727594.00
08/05/2019 07:15,2,0.289,ACTIVE,213.29,336.94,59.996,1565003704,"201051344000853","174011545737251",27.35,23.30,0,308.39,360.69,8.1,5.9,0.035,1402210.4,1402210.4,10897,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003733,727595.00
08/05/2019 07:15,2,0.270,ALERT,213.06,334.84,60.012,1565003704,"201051344001145","174011545737251",27.49,22.80,0,295.76,339.04,7.5,5.3,0.027,1403858.3,1403858.3,10916,0,0,0,L,1122011218,1,122.01,121.55,0002,22,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003735,727596.00
08/05/2019 07:15,2,0.291,ALERT,212.83,334.84,60.006,1565003704,"201051344000438","174011545737251",27.59,23.00,0,295.76,338.44,8.2,5.9,0.031,1397369.6,1397369.6,10888,0,0,0,L,1122011218,1,122.23,121.55,0002,22,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003737,727597.00
08/05/2019 07:15,2,0.324,ACTIVE,212.61,333.93,60.028,1565003704,"201051344001135","174011545737251",27.17,23.00,0,313.50,350.47,8.9,6.7,0.035,1385196.0,1385196.0,10880,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003738,727598.00
08/05/2019 07:15,2,0.312,ALERT,212.61,335.44,60.033,1565003704,"201051344000983","174011545737251",27.65,23.50,0,297.26,339.65,8.8,6.6,0.035,1400509.0,1400509.0,10887,0,0,0,L,1122011218,1,121.33,121.78,0002,23,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003740,727599.00
08/05/2019 07:15,2,0.303,ACTIVE,212.83,334.24,59.996,1565003704,"201051344001203","174011545737251",26.74,23.00,0,305.38,358.88,8.2,6.0,0.040,1393352.2,1393352.2,10903,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003741,727600.00
08/05/2019 07:15,2,0.279,ALERT,212.61,333.93,60.012,1565003704,"201051344001230","174011545737251",27.55,22.80,0,295.46,337.54,7.8,5.6,0.031,1387559.9,1387559.9,10931,0,0,0,L,1122011218,1,122.23,121.10,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003743,727601.00
08/05/2019 07:15,2,0.299,ALERT,212.38,334.24,60.006,1565003704,"201051344000646","174011545737251",27.12,23.30,0,294.26,338.14,8.2,6.0,0.031,1381628.5,1381628.5,10903,0,0,0,L,1122011218,1,122.23,121.33,0002,20,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003744,727602.00
08/05/2019 07:15,2,0.309,ALERT,213.06,335.44,60.012,1565003704,"201051344000867","174011545737251",26.88,23.80,0,296.36,339.34,8.4,6.2,0.035,1377643.0,1377643.0,10900,0,0,0,L,1122011218,1,121.55,122.01,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003746,727603.00
08/05/2019 07:15,2,0.301,ALERT,213.29,337.84,60.006,1565003704,"201051344000633","174011545737251",27.02,23.00,0,294.56,341.15,8.2,6.0,0.040,1374283.5,1374283.5,10911,0,0,0,L,1122011218,1,121.78,122.68,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003748,727604.00
08/05/2019 07:15,2,0.314,ALERT,212.61,334.54,60.006,1565003704,"201051344000955","174011545737251",27.37,23.30,0,296.06,338.44,8.8,6.5,0.040,1402383.2,1402383.2,10901,0,0,0,L,1122011218,1,121.55,121.55,0002,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003750,727605.00
08/05/2019 07:15,2,0.305,ALERT,213.06,336.04,60.012,1565003704,"201051344000648","174011545737251",26.48,22.80,0,296.96,339.65,8.2,6.0,0.035,1387709.2,1387709.2,10885,0,0,0,L,1122011218,1,121.10,122.68,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003752,727606.00
08/05/2019 07:15,2,0.285,ACTIVE,213.29,336.34,60.006,1565003704,"201051344000645","174011545737251",26.64,23.50,0,309.59,357.68,7.7,5.5,0.035,1393569.4,1393569.4,10893,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003753,727607.00
08/05/2019 07:15,2,0.297,ACTIVE,212.83,335.74,60.038,1565003704,"201051344000569","174011545737251",27.35,23.50,0,315.90,349.56,8.3,6.1,0.035,1410911.9,1410911.9,10886,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003753,727608.00
08/05/2019 07:15,2,0.348,ALERT,213.06,339.04,60.033,1565003704,"179051228000119","174011545737251",26.86,25.30,0,294.26,342.65,9.5,7.3,0.035,196637.9,196637.9,10986,0,0,0,L,46974696,1,121.33,122.91,0000,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565003755,727609.00
08/05/2019 07:30,2,0.418,ACTIVE,212.38,335.14,60.038,1565004605,"201051344000579","174011545737251",28.05,24.30,0,329.73,341.15,11.9,9.6,0.062,1412430.9,1412430.9,10895,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004606,727610.00
08/05/2019 07:30,2,0.385,ACTIVE,212.16,334.54,60.017,1565004605,"201051344001025","174011545737251",27.45,23.30,0,328.22,340.25,10.8,8.5,0.066,1397982.5,1397982.5,10887,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004607,727611.00
08/05/2019 07:30,2,0.385,ACTIVE,212.16,334.84,60.001,1565004605,"201051344001093","174011545737251",27.43,24.00,0,327.62,340.25,10.7,8.4,0.049,1379446.7,1379446.7,10919,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004608,727612.00
08/05/2019 07:30,2,0.398,ACTIVE,212.16,335.44,60.012,1565004605,"201051344000458","174011545737251",26.92,24.50,0,329.13,341.15,10.9,8.6,0.066,1392799.9,1392799.9,10886,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004609,727613.00
08/05/2019 07:30,2,0.400,ACTIVE,212.16,333.93,60.028,1565004605,"201051344000890","174011545737251",27.23,24.30,0,327.92,340.25,11.1,8.8,0.053,1394753.7,1394753.7,10892,0,0,0,L,1122011218,1,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004610,727614.00
08/05/2019 07:30,2,0.365,ACTIVE,212.38,336.64,60.022,1565004605,"201051344000988","174011545737251",17.91,23.80,0,328.22,341.75,6.7,4.5,0.044,1054746.3,1054746.3,10884,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004611,727615.00
08/05/2019 07:30,2,0.373,ACTIVE,212.61,334.84,60.033,1565004605,"201051344000582","174011545737251",26.94,23.50,0,328.22,339.65,10.2,7.9,0.057,1371726.4,1371726.4,10882,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004612,727616.00
08/05/2019 07:30,2,0.412,ACTIVE,212.16,335.44,60.028,1565004605,"201051344000868","174011545737251",26.90,23.50,0,329.43,342.05,11.2,8.9,0.062,1379763.9,1379763.9,10882,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004613,727617.00
08/05/2019 07:30,2,0.383,ACTIVE,212.83,336.64,60.028,1565004605,"201051344000576","174011545737251",27.06,23.50,0,329.73,342.05,10.6,8.3,0.062,1395547.4,1395547.4,10911,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004614,727618.00
08/05/2019 07:30,2,0.395,ACTIVE,212.38,336.04,60.028,1565004605,"201051344001158","174011545737251",26.62,23.50,0,329.13,341.75,10.7,8.4,0.066,1373077.0,1373077.0,10880,0,0,0,L,1122011218,1,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004615,727619.00
08/05/2019 07:30,2,0.365,ACTIVE,212.16,334.84,60.033,1565004605,"201051344000917","174011545737251",27.08,24.30,0,327.32,340.55,10.0,7.7,0.057,1389029.9,1389029.9,10918,0,0,0,L,1122011218,1,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004616,727620.00
08/05/2019 07:30,2,0.391,ACTIVE,212.16,333.63,60.033,1565004605,"201051344000417","174011545737251",18.29,23.80,0,327.62,340.55,7.2,5.1,0.031,1095316.5,1095316.5,10913,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004617,727621.00
08/05/2019 07:30,2,0.357,ACTIVE,212.38,335.14,60.038,1565004605,"201051344000685","174011545737251",27.08,23.80,0,328.22,341.45,9.8,7.5,0.062,1394894.5,1394894.5,10898,0,0,0,L,1122011218,1,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004618,727622.00
08/05/2019 07:30,2,0.385,ACTIVE,212.16,334.84,60.022,1565004605,"201051344000651","174011545737251",26.72,23.30,0,328.82,340.25,10.4,8.2,0.057,1389560.8,1389560.8,10890,0,0,0,L,1122011218,1,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004619,727623.00
08/05/2019 07:30,2,0.385,ACTIVE,212.16,336.04,60.012,1565004605,"201051344000594","174011545737251",27.93,24.30,0,328.82,342.35,10.9,8.6,0.066,1399181.1,1399181.1,10890,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004619,727624.00
08/05/2019 07:30,2,0.400,ACTIVE,212.38,335.74,60.028,1565004605,"201051344000469","174011545737251",27.35,23.30,0,328.52,341.45,11.1,8.8,0.062,1379534.5,1379534.5,10899,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004620,727625.00
08/05/2019 07:30,2,0.420,ACTIVE,212.38,334.84,60.028,1565004605,"201051344000585","174011545737251",27.41,24.00,0,327.62,340.55,11.7,9.4,0.062,1405564.0,1405564.0,10884,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004621,727626.00
08/05/2019 07:30,2,0.391,ACTIVE,212.83,337.54,60.028,1565004605,"201051344000853","174011545737251",26.98,23.80,0,331.23,342.65,10.8,8.5,0.066,1402212.2,1402212.2,10898,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004622,727627.00
08/05/2019 07:30,2,0.369,ACTIVE,212.38,334.54,60.033,1565004605,"201051344001145","174011545737251",27.02,23.50,0,329.43,340.85,10.1,7.9,0.053,1403859.9,1403859.9,10918,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004623,727628.00
08/05/2019 07:30,2,0.400,ACTIVE,211.93,334.24,60.028,1565004605,"201051344000438","174011545737251",26.70,23.80,0,328.82,341.15,10.8,8.5,0.057,1397371.4,1397371.4,10890,0,0,0,L,1122011218,1,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004624,727629.00
08/05/2019 07:30,2,0.414,ACTIVE,211.70,332.73,60.022,1565004605,"201051344001135","174011545737251",27.33,23.80,0,327.92,339.65,11.5,9.2,0.057,1385198.0,1385198.0,10881,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004625,727630.00
08/05/2019 07:30,2,0.410,ACTIVE,212.16,334.84,60.022,1565004605,"201051344000983","174011545737251",27.95,24.00,0,328.82,341.45,11.6,9.3,0.062,1400511.0,1400511.0,10889,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004626,727631.00
08/05/2019 07:30,2,0.395,ACTIVE,212.16,333.63,60.012,1565004605,"201051344001203","174011545737251",27.33,23.80,0,328.52,340.85,10.9,8.6,0.062,1393354.0,1393354.0,10904,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004627,727632.00
08/05/2019 07:30,2,0.371,ACTIVE,211.93,333.33,60.070,1565004605,"201051344001230","174011545737251",27.53,23.50,0,327.32,339.65,10.4,8.1,0.053,1387561.6,1387561.6,10933,0,0,0,L,1122011218,1,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004628,727633.00
08/05/2019 07:30,2,0.395,ACTIVE,211.48,333.93,60.028,1565004605,"201051344000646","174011545737251",27.27,23.80,0,327.32,340.85,10.9,8.6,0.057,1381630.2,1381630.2,10905,0,0,0,L,1122011218,1,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004629,727634.00
08/05/2019 07:30,2,0.406,ACTIVE,212.38,335.14,60.038,1565004605,"201051344000867","174011545737251",27.25,24.30,0,329.73,341.75,11.2,8.9,0.057,1377644.9,1377644.9,10902,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004630,727635.00
08/05/2019 07:30,2,0.398,ACTIVE,212.61,337.24,60.028,1565004605,"201051344000633","174011545737251",27.27,23.80,0,330.03,343.85,11.1,8.8,0.062,1374285.3,1374285.3,10913,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004631,727636.00
08/05/2019 07:30,2,0.430,ACTIVE,211.70,334.24,59.990,1565004605,"201051344000955","174011545737251",26.84,24.00,0,327.32,341.45,11.7,9.4,0.066,1402385.1,1402385.1,10903,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004632,727637.00
08/05/2019 07:30,2,0.404,ACTIVE,212.38,336.04,60.033,1565004605,"201051344000648","174011545737251",26.64,23.50,0,329.73,342.95,10.9,8.6,0.057,1387711.0,1387711.0,10887,0,0,0,L,1122011218,1,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004633,727638.00
08/05/2019 07:30,2,0.393,ACTIVE,212.61,336.64,60.033,1565004605,"201051344000645","174011545737251",26.46,24.00,0,329.73,341.75,10.6,8.3,0.062,1393571.1,1393571.1,10894,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004634,727639.00
08/05/2019 07:30,2,0.402,ACTIVE,212.16,335.74,60.028,1565004605,"201051344000569","174011545737251",27.08,24.00,0,329.43,341.15,11.0,8.7,0.062,1410913.7,1410913.7,10887,0,0,0,L,1122011218,1,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004635,727640.00
08/05/2019 07:30,2,0.445,ACTIVE,212.38,339.04,60.033,1565004605,"179051228000119","174011545737251",27.19,25.80,0,329.73,346.56,12.3,9.9,0.062,196640.0,196640.0,10988,0,0,0,L,46974696,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565004636,727641.00
08/05/2019 07:45,2,0.592,ACTIVE,211.70,336.34,60.012,1565005504,"201051344000579","174011545737251",27.59,25.00,0,328.82,343.85,16.6,14.0,0.102,1412433.8,1412433.8,10896,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005506,727642.00
08/05/2019 07:45,2,0.549,ACTIVE,211.48,335.14,60.012,1565005504,"201051344001025","174011545737251",28.15,24.30,0,327.32,342.05,15.7,13.2,0.106,1397985.1,1397985.1,10888,0,0,0,L,1122011218,1,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005507,727643.00
08/05/2019 07:45,2,0.602,ACTIVE,211.48,336.34,60.038,1565005504,"201051344001093","174011545737251",27.51,24.80,0,328.22,343.55,16.8,14.3,0.115,1379449.4,1379449.4,10920,0,0,0,L,1122011218,1,121.33,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005507,727644.00
08/05/2019 07:45,2,0.533,ACTIVE,211.48,335.74,60.006,1565005504,"201051344000458","174011545737251",27.45,25.00,0,328.52,343.55,14.9,12.4,0.110,1392802.4,1392802.4,10887,0,0,0,L,1122011218,1,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005509,727645.00
08/05/2019 07:45,2,0.590,ACTIVE,211.48,334.54,59.990,1565005504,"201051344000890","174011545737251",27.75,25.30,0,327.62,342.05,16.6,14.1,0.102,1394756.5,1394756.5,10893,0,0,0,L,1122011218,1,121.55,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005510,727646.00
08/05/2019 07:45,2,0.537,ACTIVE,211.48,336.94,60.012,1565005504,"201051344000988","174011545737251",18.21,24.30,0,327.62,342.35,9.9,7.6,0.066,1054747.7,1054747.7,10885,0,0,0,L,1122011218,1,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005511,727647.00
08/05/2019 07:45,2,0.539,ACTIVE,211.93,335.44,60.017,1565005504,"201051344000582","174011545737251",27.43,24.00,0,328.22,342.35,15.0,12.6,0.102,1371728.8,1371728.8,10883,0,0,0,L,1122011218,1,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005511,727648.00
08/05/2019 07:45,2,0.580,ACTIVE,211.48,336.04,60.017,1565005504,"201051344000868","174011545737251",27.17,24.30,0,328.82,343.85,16.0,13.5,0.110,1379766.6,1379766.6,10883,0,0,0,L,1122011218,1,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005512,727649.00
08/05/2019 07:45,2,0.527,ACTIVE,211.93,337.54,60.017,1565005504,"201051344000576","174011545737251",27.87,24.00,0,329.73,344.45,14.9,12.5,0.097,1395549.9,1395549.9,10912,0,0,0,L,1122011218,1,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005513,727650.00
08/05/2019 07:45,2,0.553,ACTIVE,211.70,337.24,60.017,1565005504,"201051344001158","174011545737251",27.49,24.30,0,328.22,344.45,15.4,13.0,0.106,1373079.6,1373079.6,10881,0,0,0,L,1122011218,1,120.42,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005514,727651.00
08/05/2019 07:45,2,0.533,ACTIVE,211.70,335.44,60.012,1565005504,"201051344000917","174011545737251",27.57,25.00,0,326.72,342.05,14.9,12.4,0.093,1389032.3,1389032.3,10919,0,0,0,L,1122011218,1,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005515,727652.00
08/05/2019 07:45,2,0.574,ACTIVE,211.48,333.93,60.012,1565005504,"201051344000417","174011545737251",18.19,24.50,0,327.92,339.34,10.6,8.3,0.066,1095318.2,1095318.2,10914,0,0,0,L,1122011218,1,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005516,727653.00
08/05/2019 07:45,2,0.520,ACTIVE,211.70,336.04,60.012,1565005504,"201051344000685","174011545737251",28.13,24.50,0,326.42,343.55,14.8,12.4,0.106,1394896.9,1394896.9,10899,0,0,0,L,1122011218,1,122.01,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005517,727654.00
08/05/2019 07:45,2,0.549,ACTIVE,211.70,336.04,60.028,1565005504,"201051344000651","174011545737251",27.69,24.00,0,327.62,343.25,15.4,13.0,0.106,1389563.4,1389563.4,10891,0,0,0,L,1122011218,1,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005518,727655.00
08/05/2019 07:45,2,0.555,ACTIVE,211.48,336.34,59.996,1565005504,"201051344000594","174011545737251",27.95,25.00,0,327.62,344.45,15.7,13.3,0.102,1399183.7,1399183.7,10891,0,0,0,L,1122011218,1,120.65,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005519,727656.00
