ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 07:45,2,0.562,ACTIVE,211.70,336.64,59.964,1565005504,"201051344000469","174011545737251",27.81,23.80,0,327.92,344.45,15.9,13.4,0.115,1379537.2,1379537.2,10900,0,0,0,L,1122011218,1,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005520,727657.00
08/05/2019 07:45,2,0.570,ACTIVE,211.70,335.74,60.006,1565005504,"201051344000585","174011545737251",27.95,24.80,0,327.92,342.35,16.1,13.7,0.106,1405566.8,1405566.8,10885,0,0,0,L,1122011218,1,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005521,727658.00
08/05/2019 07:45,2,0.561,ACTIVE,212.16,337.54,60.022,1565005504,"201051344000853","174011545737251",24.71,24.50,0,330.03,344.45,14.1,11.7,0.093,1402214.7,1402214.7,10899,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005522,727659.00
08/05/2019 07:45,2,0.525,ACTIVE,211.93,336.04,60.017,1565005504,"201051344001145","174011545737251",27.67,24.30,0,327.62,342.65,14.8,12.3,0.097,1403862.3,1403862.3,10919,0,0,0,L,1122011218,1,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005523,727660.00
08/05/2019 07:45,2,0.555,ACTIVE,211.70,335.74,60.006,1565005504,"201051344000438","174011545737251",28.75,24.50,0,327.62,342.65,16.2,13.7,0.106,1397374.1,1397374.1,10891,0,0,0,L,1122011218,1,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005524,727661.00
08/05/2019 07:45,2,0.592,ACTIVE,211.25,334.54,60.001,1565005504,"201051344001135","174011545737251",27.77,24.30,0,326.72,341.75,16.6,14.1,0.102,1385200.8,1385200.8,10882,0,0,0,L,1122011218,1,121.10,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005524,727662.00
08/05/2019 07:45,2,0.549,ACTIVE,211.70,336.34,60.012,1565005504,"201051344000983","174011545737251",28.43,24.80,0,328.82,344.15,15.8,13.3,0.110,1400513.7,1400513.7,10890,0,0,0,L,1122011218,1,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005525,727663.00
08/05/2019 07:45,2,0.588,ACTIVE,211.70,335.44,60.012,1565005504,"201051344001203","174011545737251",27.85,24.30,0,327.62,343.85,16.6,14.1,0.110,1393356.7,1393356.7,10905,0,0,0,L,1122011218,1,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005526,727664.00
08/05/2019 07:45,2,0.572,ACTIVE,211.48,335.14,59.990,1565005504,"201051344001230","174011545737251",27.75,24.50,0,326.42,341.15,16.1,13.6,0.102,1387564.2,1387564.2,10934,0,0,0,L,1122011218,1,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005527,727665.00
08/05/2019 07:45,2,0.537,ACTIVE,211.03,335.14,60.001,1565005504,"201051344000646","174011545737251",28.21,24.50,0,326.42,341.45,15.4,12.9,0.102,1381632.8,1381632.8,10906,0,0,0,L,1122011218,1,121.33,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005528,727666.00
08/05/2019 07:45,2,0.572,ACTIVE,211.93,336.04,60.017,1565005504,"201051344000867","174011545737251",27.67,25.00,0,329.13,343.85,16.1,13.6,0.102,1377647.6,1377647.6,10903,0,0,0,L,1122011218,1,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005529,727667.00
08/05/2019 07:45,2,0.555,ACTIVE,212.16,338.44,60.006,1565005504,"201051344000633","174011545737251",28.09,24.50,0,328.82,344.76,15.8,13.3,0.110,1374287.9,1374287.9,10914,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005530,727668.00
08/05/2019 07:45,2,0.615,ACTIVE,211.25,335.74,60.022,1565005504,"201051344000955","174011545737251",27.99,24.80,0,326.42,341.75,17.5,14.9,0.124,1402388.1,1402388.1,10904,0,0,0,L,1122011218,1,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005531,727669.00
08/05/2019 07:45,2,0.541,ACTIVE,211.93,336.34,60.038,1565005504,"201051344000648","174011545737251",27.93,24.00,0,329.13,343.85,15.3,12.9,0.102,1387713.5,1387713.5,10888,0,0,0,L,1122011218,1,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005533,727670.00
08/05/2019 07:45,2,0.537,ACTIVE,212.16,337.24,60.012,1565005504,"201051344000645","174011545737251",27.67,24.50,0,330.03,344.15,15.1,12.6,0.102,1393573.6,1393573.6,10895,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005533,727671.00
08/05/2019 07:45,2,0.533,ACTIVE,211.70,336.04,60.049,1565005504,"201051344000569","174011545737251",28.35,24.50,0,329.13,343.55,15.3,12.9,0.102,1410916.3,1410916.3,10888,0,0,0,L,1122011218,1,120.20,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005534,727672.00
08/05/2019 07:45,2,0.609,ACTIVE,211.93,339.95,60.012,1565005504,"179051228000119","174011545737251",27.85,26.50,0,329.43,346.86,17.2,14.7,0.106,196642.9,196642.9,10989,0,0,0,L,46974696,1,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565005535,727673.00
08/05/2019 08:00,2,0.848,ACTIVE,211.70,339.04,60.028,1565006404,"201051344000579","174011545737251",28.27,26.30,0,329.13,349.56,24.3,21.5,0.177,1412438.2,1412438.2,10897,0,0,0,L,1122011218,1,120.42,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006405,727674.00
08/05/2019 08:00,2,0.824,ACTIVE,211.70,337.54,59.980,1565006404,"201051344001025","174011545737251",28.35,25.30,0,327.62,348.66,23.7,20.9,0.172,1397989.3,1397989.3,10889,0,0,0,L,1122011218,1,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006406,727675.00
08/05/2019 08:00,2,0.893,ACTIVE,211.70,339.34,59.953,1565006404,"201051344001093","174011545737251",28.37,25.80,0,327.32,351.07,25.7,22.8,0.190,1379454.1,1379454.1,10921,0,0,0,L,1122011218,1,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006407,727676.00
08/05/2019 08:00,2,0.770,ACTIVE,211.48,338.14,59.985,1565006404,"201051344000458","174011545737251",28.19,26.00,0,327.02,348.66,22.0,19.3,0.168,1392806.3,1392806.3,10888,0,0,0,L,1122011218,1,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006408,727677.00
08/05/2019 08:00,2,0.875,ACTIVE,211.48,337.84,59.948,1565006404,"201051344000890","174011545737251",28.17,26.50,0,326.72,349.56,25.0,22.2,0.177,1394761.0,1394761.0,10894,0,0,0,L,1122011218,1,121.55,120.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006409,727678.00
08/05/2019 08:00,2,0.824,ACTIVE,211.48,338.44,59.996,1565006404,"201051344000988","174011545737251",18.21,25.30,0,327.32,345.66,15.2,12.8,0.124,1054750.3,1054750.3,10886,0,0,0,L,1122011218,1,120.42,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006410,727679.00
08/05/2019 08:00,2,0.785,ACTIVE,212.16,338.14,59.959,1565006404,"201051344000582","174011545737251",28.35,25.00,0,327.62,349.56,22.6,19.9,0.168,1371732.9,1371732.9,10884,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006411,727680.00
08/05/2019 08:00,2,0.840,ACTIVE,211.48,338.74,59.996,1565006404,"201051344000868","174011545737251",28.01,25.00,0,327.92,349.86,23.9,21.1,0.181,1379770.9,1379770.9,10884,0,0,0,L,1122011218,1,120.42,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006412,727681.00
08/05/2019 08:00,2,0.783,ACTIVE,211.93,339.95,59.975,1565006404,"201051344000576","174011545737251",27.89,25.00,0,329.13,348.96,22.1,19.4,0.168,1395553.9,1395553.9,10913,0,0,0,L,1122011218,1,120.65,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006413,727682.00
08/05/2019 08:00,2,0.818,ACTIVE,211.48,339.04,59.969,1565006404,"201051344001158","174011545737251",27.91,25.30,0,327.92,349.86,23.2,20.4,0.172,1373083.8,1373083.8,10882,0,0,0,L,1122011218,1,120.20,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006414,727683.00
08/05/2019 08:00,2,0.791,ACTIVE,211.70,337.84,59.985,1565006404,"201051344000917","174011545737251",28.13,26.00,0,326.72,348.66,22.5,19.8,0.164,1389036.4,1389036.4,10920,0,0,0,L,1122011218,1,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006414,727684.00
08/05/2019 08:00,2,0.834,ACTIVE,211.70,335.74,60.001,1565006404,"201051344000417","174011545737251",18.67,25.50,0,327.02,343.55,15.8,13.3,0.115,1095320.9,1095320.9,10915,0,0,0,L,1122011218,1,121.10,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006415,727685.00
08/05/2019 08:00,2,0.781,ACTIVE,211.93,338.44,59.985,1565006404,"201051344000685","174011545737251",28.41,25.50,0,327.02,349.26,22.5,19.8,0.186,1394900.9,1394900.9,10900,0,0,0,L,1122011218,1,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006416,727686.00
08/05/2019 08:00,2,0.822,ACTIVE,211.93,339.04,59.990,1565006404,"201051344000651","174011545737251",27.85,25.00,0,327.92,349.56,23.2,20.5,0.186,1389567.6,1389567.6,10892,0,0,0,L,1122011218,1,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006417,727687.00
08/05/2019 08:00,2,0.814,ACTIVE,211.25,338.44,59.990,1565006404,"201051344000594","174011545737251",28.13,25.80,0,327.62,349.86,23.2,20.5,0.177,1399188.0,1399188.0,10892,0,0,0,L,1122011218,1,120.42,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006418,727688.00
08/05/2019 08:00,2,0.836,ACTIVE,211.70,339.34,59.996,1565006404,"201051344000469","174011545737251",27.89,24.50,0,326.72,350.47,23.6,20.9,0.190,1379541.5,1379541.5,10901,0,0,0,L,1122011218,1,120.20,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006419,727689.00
08/05/2019 08:00,2,0.826,ACTIVE,211.93,338.74,59.969,1565006404,"201051344000585","174011545737251",27.99,25.80,0,327.32,348.96,23.4,20.7,0.168,1405571.1,1405571.1,10886,0,0,0,L,1122011218,1,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006420,727690.00
08/05/2019 08:00,2,0.770,ACTIVE,212.16,339.65,59.996,1565006404,"201051344000853","174011545737251",28.25,25.30,0,330.63,348.96,22.0,19.3,0.168,1402218.7,1402218.7,10900,0,0,0,L,1122011218,1,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006421,727691.00
08/05/2019 08:00,2,0.760,ACTIVE,211.93,337.84,59.996,1565006404,"201051344001145","174011545737251",28.47,25.30,0,329.13,348.66,21.9,19.3,0.164,1403866.3,1403866.3,10920,0,0,0,L,1122011218,1,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006422,727692.00
08/05/2019 08:00,2,0.846,ACTIVE,211.48,337.84,59.990,1565006404,"201051344000438","174011545737251",28.43,25.50,0,327.92,350.47,24.4,21.6,0.186,1397378.5,1397378.5,10892,0,0,0,L,1122011218,1,121.55,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006423,727693.00
08/05/2019 08:00,2,0.854,ACTIVE,211.25,336.64,59.980,1565006404,"201051344001135","174011545737251",28.27,25.30,0,327.02,348.36,24.5,21.7,0.172,1385205.3,1385205.3,10883,0,0,0,L,1122011218,1,121.10,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006424,727694.00
08/05/2019 08:00,2,0.789,ACTIVE,211.70,338.44,59.985,1565006404,"201051344000983","174011545737251",28.47,25.50,0,328.22,349.26,22.8,20.1,0.168,1400517.9,1400517.9,10891,0,0,0,L,1122011218,1,120.42,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006425,727695.00
08/05/2019 08:00,2,0.865,ACTIVE,211.70,337.84,59.985,1565006404,"201051344001203","174011545737251",28.13,25.30,0,327.32,351.67,24.7,21.9,0.194,1393361.2,1393361.2,10906,0,0,0,L,1122011218,1,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006426,727696.00
08/05/2019 08:00,2,0.844,ACTIVE,211.48,337.24,59.990,1565006404,"201051344001230","174011545737251",28.11,25.80,0,326.12,347.46,24.1,21.3,0.186,1387568.6,1387568.6,10935,0,0,0,L,1122011218,1,121.33,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006426,727697.00
08/05/2019 08:00,2,0.799,ACTIVE,211.03,337.84,59.985,1565006404,"201051344000646","174011545737251",28.25,25.50,0,326.12,347.76,22.9,20.2,0.168,1381637.0,1381637.0,10907,0,0,0,L,1122011218,1,121.33,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006427,727698.00
08/05/2019 08:00,2,0.830,ACTIVE,211.48,337.24,59.996,1565006404,"201051344000867","174011545737251",28.13,26.00,0,328.82,349.26,23.7,21.0,0.172,1377651.9,1377651.9,10904,0,0,0,L,1122011218,1,120.65,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006428,727699.00
08/05/2019 08:00,2,0.807,ACTIVE,211.93,339.95,59.990,1565006404,"201051344000633","174011545737251",28.23,25.30,0,328.52,350.17,23.1,20.4,0.172,1374292.2,1374292.2,10915,0,0,0,L,1122011218,1,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006429,727700.00
08/05/2019 08:00,2,0.904,ACTIVE,211.25,337.54,59.985,1565006404,"201051344000955","174011545737251",28.19,25.80,0,326.42,348.36,25.9,23.0,0.199,1402392.9,1402392.9,10905,0,0,0,L,1122011218,1,120.65,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006430,727701.00
08/05/2019 08:00,2,0.799,ACTIVE,211.70,337.54,59.996,1565006404,"201051344000648","174011545737251",27.65,24.80,0,328.82,348.96,22.4,19.7,0.177,1387717.6,1387717.6,10889,0,0,0,L,1122011218,1,120.20,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006431,727702.00
08/05/2019 08:00,2,0.793,ACTIVE,212.16,339.04,60.001,1565006404,"201051344000645","174011545737251",27.83,25.30,0,328.82,349.26,22.4,19.7,0.164,1393577.7,1393577.7,10896,0,0,0,L,1122011218,1,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006433,727703.00
08/05/2019 08:00,2,0.781,ACTIVE,211.70,339.34,60.001,1565006404,"201051344000569","174011545737251",28.21,25.50,0,328.22,349.56,22.4,19.7,0.177,1410920.4,1410920.4,10889,0,0,0,L,1122011218,1,120.20,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006434,727704.00
08/05/2019 08:00,2,0.855,ACTIVE,211.70,342.35,59.996,1565006404,"179051228000119","174011545737251",28.47,27.30,0,329.73,351.67,24.7,21.9,0.177,196647.5,196647.5,10990,0,0,0,L,46974696,1,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565006435,727705.00
08/05/2019 08:15,2,1.381,ACTIVE,211.93,344.15,60.017,1565007305,"201051344000579","174011545737251",28.29,27.50,0,328.52,359.78,39.6,36.3,0.314,1412445.1,1412445.1,10898,0,0,0,L,1122011218,1,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007306,727706.00
08/05/2019 08:15,2,1.377,ACTIVE,212.16,343.25,60.012,1565007305,"201051344001025","174011545737251",28.33,26.50,0,328.22,360.69,39.5,36.2,0.331,1397996.1,1397996.1,10890,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007307,727707.00
08/05/2019 08:15,2,1.447,ACTIVE,212.38,345.06,60.012,1565007305,"201051344001093","174011545737251",28.51,27.00,0,327.92,362.19,41.8,38.4,0.336,1379461.4,1379461.4,10922,0,0,0,L,1122011218,1,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007308,727708.00
08/05/2019 08:15,2,1.266,ACTIVE,211.93,343.25,59.969,1565007305,"201051344000458","174011545737251",28.55,27.00,0,328.52,358.28,36.6,33.4,0.309,1392812.6,1392812.6,10889,0,0,0,L,1122011218,1,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007309,727709.00
08/05/2019 08:15,2,1.420,ACTIVE,211.93,343.25,60.028,1565007305,"201051344000890","174011545737251",28.41,28.00,0,327.62,361.59,40.9,37.5,0.309,1394768.1,1394768.1,10895,0,0,0,L,1122011218,1,121.55,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007310,727710.00
08/05/2019 08:15,2,1.385,ACTIVE,211.93,341.75,60.006,1565007305,"201051344000988","174011545737251",18.31,26.30,0,328.22,354.07,25.7,22.9,0.217,1054754.5,1054754.5,10887,0,0,0,L,1122011218,1,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007311,727711.00
08/05/2019 08:15,2,1.328,ACTIVE,212.61,344.45,60.001,1565007305,"201051344000582","174011545737251",28.21,26.30,0,327.62,360.38,38.0,34.7,0.314,1371739.4,1371739.4,10885,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007311,727712.00
08/05/2019 08:15,2,1.383,ACTIVE,211.70,343.55,60.001,1565007305,"201051344000868","174011545737251",28.01,25.80,0,328.22,360.08,39.3,36.0,0.314,1379777.7,1379777.7,10885,0,0,0,L,1122011218,1,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007312,727713.00
08/05/2019 08:15,2,1.293,ACTIVE,212.16,344.45,60.006,1565007305,"201051344000576","174011545737251",28.47,26.00,0,329.13,359.78,37.3,34.1,0.305,1395560.2,1395560.2,10914,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007313,727714.00
08/05/2019 08:15,2,1.350,ACTIVE,212.16,343.85,60.054,1565007305,"201051344001158","174011545737251",28.31,26.30,0,327.92,360.08,38.7,35.4,0.318,1373090.4,1373090.4,10883,0,0,0,L,1122011218,1,120.88,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007314,727715.00
08/05/2019 08:15,2,1.314,ACTIVE,212.38,343.55,60.001,1565007305,"201051344000917","174011545737251",28.49,27.30,0,327.02,359.18,38.0,34.7,0.309,1389042.8,1389042.8,10921,0,0,0,L,1122011218,1,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007315,727716.00
08/05/2019 08:15,2,1.385,ACTIVE,212.38,340.55,59.964,1565007305,"201051344000417","174011545737251",18.57,26.80,0,327.02,351.37,26.1,23.3,0.208,1095325.2,1095325.2,10916,0,0,0,L,1122011218,1,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007316,727717.00
08/05/2019 08:15,2,1.322,ACTIVE,212.38,344.15,59.975,1565007305,"201051344000685","174011545737251",28.67,26.80,0,326.42,360.08,38.4,35.2,0.331,1394907.4,1394907.4,10901,0,0,0,L,1122011218,1,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007317,727718.00
08/05/2019 08:15,2,1.357,ACTIVE,212.61,344.15,60.012,1565007305,"201051344000651","174011545737251",28.63,26.30,0,327.92,360.99,39.4,36.1,0.318,1389574.3,1389574.3,10893,0,0,0,L,1122011218,1,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007318,727719.00
08/05/2019 08:15,2,1.348,ACTIVE,211.48,343.85,60.017,1565007305,"201051344000594","174011545737251",28.35,27.00,0,327.62,361.59,38.7,35.4,0.309,1399194.6,1399194.6,10893,0,0,0,L,1122011218,1,120.88,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007319,727720.00
08/05/2019 08:15,2,1.355,ACTIVE,211.93,343.85,60.006,1565007305,"201051344000469","174011545737251",28.77,25.80,0,327.32,360.38,39.5,36.2,0.331,1379548.3,1379548.3,10902,0,0,0,L,1122011218,1,120.42,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007320,727721.00
08/05/2019 08:15,2,1.350,ACTIVE,212.38,344.15,60.012,1565007305,"201051344000585","174011545737251",28.49,27.00,0,327.32,359.18,39.0,35.7,0.314,1405577.8,1405577.8,10887,0,0,0,L,1122011218,1,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007321,727722.00
08/05/2019 08:15,2,1.287,ACTIVE,212.61,344.76,59.996,1565007305,"201051344000853","174011545737251",28.61,26.30,0,329.73,360.08,37.4,34.1,0.301,1402225.1,1402225.1,10901,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007322,727723.00
08/05/2019 08:15,2,1.301,ACTIVE,212.38,343.85,60.006,1565007305,"201051344001145","174011545737251",28.35,26.50,0,327.32,359.18,37.4,34.2,0.301,1403872.7,1403872.7,10921,0,0,0,L,1122011218,1,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007323,727724.00
08/05/2019 08:15,2,1.410,ACTIVE,212.38,344.45,60.006,1565007305,"201051344000438","174011545737251",28.39,27.00,0,327.62,360.99,40.6,37.2,0.327,1397385.5,1397385.5,10893,0,0,0,L,1122011218,1,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007324,727725.00
08/05/2019 08:15,2,1.406,ACTIVE,212.16,343.25,60.006,1565007305,"201051344001135","174011545737251",28.43,26.50,0,326.72,360.69,40.5,37.2,0.309,1385212.3,1385212.3,10884,0,0,0,L,1122011218,1,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007325,727726.00
08/05/2019 08:15,2,1.305,ACTIVE,211.93,343.25,60.012,1565007305,"201051344000983","174011545737251",28.84,26.80,0,327.92,359.18,38.1,34.9,0.305,1400524.4,1400524.4,10892,0,0,0,L,1122011218,1,120.88,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007326,727727.00
08/05/2019 08:15,2,1.434,ACTIVE,212.38,343.85,60.006,1565007305,"201051344001203","174011545737251",28.51,26.50,0,327.62,362.19,41.4,38.1,0.345,1393368.4,1393368.4,10907,0,0,0,L,1122011218,1,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007327,727728.00
08/05/2019 08:15,2,1.412,ACTIVE,211.93,343.85,60.022,1565007305,"201051344001230","174011545737251",28.33,27.50,0,326.12,362.19,40.5,37.2,0.336,1387575.6,1387575.6,10936,0,0,0,L,1122011218,1,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007327,727729.00
08/05/2019 08:15,2,1.340,ACTIVE,211.70,343.55,60.006,1565007305,"201051344000646","174011545737251",28.67,26.80,0,326.42,360.99,39.0,35.7,0.323,1381643.6,1381643.6,10908,0,0,0,L,1122011218,1,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007328,727730.00
08/05/2019 08:15,2,1.377,ACTIVE,211.93,343.25,59.996,1565007305,"201051344000867","174011545737251",28.37,27.00,0,327.02,359.78,39.6,36.3,0.314,1377658.7,1377658.7,10905,0,0,0,L,1122011218,1,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007329,727731.00
08/05/2019 08:15,2,1.350,ACTIVE,212.16,345.06,60.001,1565007305,"201051344000633","174011545737251",28.39,26.50,0,328.52,360.69,38.8,35.6,0.318,1374298.8,1374298.8,10916,0,0,0,L,1122011218,1,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007330,727732.00
08/05/2019 08:15,2,1.465,ACTIVE,211.93,344.76,60.012,1565007305,"201051344000955","174011545737251",28.75,27.00,0,325.82,363.39,42.7,39.3,0.349,1402400.3,1402400.3,10906,0,0,0,L,1122011218,1,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007331,727733.00
08/05/2019 08:15,2,1.316,ACTIVE,211.93,343.55,59.996,1565007305,"201051344000648","174011545737251",28.31,25.80,0,328.22,360.08,37.7,34.5,0.309,1387724.1,1387724.1,10890,0,0,0,L,1122011218,1,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007333,727734.00
08/05/2019 08:15,2,1.336,ACTIVE,212.16,344.15,60.001,1565007305,"201051344000645","174011545737251",28.19,26.30,0,328.52,359.78,38.2,34.9,0.309,1393584.2,1393584.2,10897,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007334,727735.00
08/05/2019 08:15,2,1.312,ACTIVE,211.93,343.55,60.022,1565007305,"201051344000569","174011545737251",28.39,26.50,0,327.92,360.08,37.7,34.5,0.305,1410926.9,1410926.9,10890,0,0,0,L,1122011218,1,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007335,727736.00
08/05/2019 08:15,2,1.396,ACTIVE,211.93,348.06,60.006,1565007305,"179051228000119","174011545737251",28.75,28.30,0,328.82,362.79,40.7,37.4,0.336,196654.6,196654.6,10991,0,0,0,L,46974696,1,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565007335,727737.00
08/05/2019 08:30,2,1.846,ACTIVE,212.83,348.96,59.980,1565008204,"201051344000579","174011545737251",28.45,29.30,0,327.92,369.70,53.2,49.4,0.433,1412455.1,1412455.1,10899,0,0,0,L,1122011218,1,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008205,727738.00
08/05/2019 08:30,2,1.838,ACTIVE,212.38,347.16,60.001,1565008204,"201051344001025","174011545737251",28.63,28.50,0,327.92,369.40,53.3,49.5,0.433,1398006.1,1398006.1,10891,0,0,0,L,1122011218,1,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008206,727739.00
08/05/2019 08:30,2,1.877,ACTIVE,212.38,349.56,60.028,1565008204,"201051344001093","174011545737251",29.08,28.30,0,327.92,371.51,55.4,51.5,0.455,1379471.8,1379471.8,10923,0,0,0,L,1122011218,1,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008207,727740.00
08/05/2019 08:30,2,1.715,ACTIVE,212.83,348.36,60.043,1565008204,"201051344000458","174011545737251",28.67,28.30,0,328.22,369.10,49.8,46.2,0.420,1392821.9,1392821.9,10890,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008208,727741.00
08/05/2019 08:30,2,1.875,ACTIVE,211.93,347.76,59.975,1565008204,"201051344000890","174011545737251",28.59,30.00,0,326.72,370.30,54.3,50.5,0.442,1394778.3,1394778.3,10896,0,0,0,L,1122011218,1,121.78,120.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008209,727742.00
08/05/2019 08:30,2,1.852,ACTIVE,212.83,345.96,60.017,1565008204,"201051344000988","174011545737251",18.37,27.30,0,328.82,360.99,34.5,31.3,0.292,1054760.8,1054760.8,10888,0,0,0,L,1122011218,1,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008210,727743.00
08/05/2019 08:30,2,1.770,ACTIVE,212.61,348.36,60.001,1565008204,"201051344000582","174011545737251",28.39,27.50,0,327.32,369.40,50.9,47.2,0.420,1371749.0,1371749.0,10886,0,0,0,L,1122011218,1,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008210,727744.00
08/05/2019 08:30,2,1.809,ACTIVE,212.38,348.66,59.990,1565008204,"201051344000868","174011545737251",28.53,27.00,0,325.82,370.00,52.3,48.6,0.433,1379787.5,1379787.5,10886,0,0,0,L,1122011218,1,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008211,727745.00
08/05/2019 08:30,2,1.752,ACTIVE,213.06,349.56,59.985,1565008204,"201051344000576","174011545737251",28.15,27.30,0,329.13,370.30,50.0,46.3,0.415,1395569.6,1395569.6,10915,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008212,727746.00
08/05/2019 08:30,2,1.801,ACTIVE,212.61,347.76,60.012,1565008204,"201051344001158","174011545737251",28.25,28.00,0,327.62,370.00,51.5,47.8,0.429,1373100.2,1373100.2,10884,0,0,0,L,1122011218,1,120.88,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008213,727747.00
08/05/2019 08:30,2,1.766,ACTIVE,212.38,347.46,60.012,1565008204,"201051344000917","174011545737251",28.41,28.80,0,327.32,368.50,50.8,47.1,0.415,1389052.4,1389052.4,10922,0,0,0,L,1122011218,1,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008214,727748.00
08/05/2019 08:30,2,1.824,ACTIVE,212.16,342.95,60.006,1565008204,"201051344000417","174011545737251",18.55,28.80,0,328.22,357.38,34.3,31.2,0.278,1095331.6,1095331.6,10917,0,0,0,L,1122011218,1,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008215,727749.00
08/05/2019 08:30,2,1.789,ACTIVE,212.16,347.76,60.012,1565008204,"201051344000685","174011545737251",28.23,28.00,0,325.22,368.80,51.2,47.5,0.451,1394917.1,1394917.1,10902,0,0,0,L,1122011218,1,122.23,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008216,727750.00
08/05/2019 08:30,2,1.799,ACTIVE,212.38,347.46,60.006,1565008204,"201051344000651","174011545737251",28.71,28.00,0,328.52,369.70,52.3,48.6,0.424,1389584.2,1389584.2,10894,0,0,0,L,1122011218,1,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008217,727751.00
08/05/2019 08:30,2,1.789,ACTIVE,212.16,347.46,59.964,1565008204,"201051344000594","174011545737251",28.41,28.50,0,326.12,369.10,51.5,47.8,0.424,1399204.4,1399204.4,10894,0,0,0,L,1122011218,1,120.88,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008218,727752.00
08/05/2019 08:30,2,1.807,ACTIVE,212.83,348.96,60.054,1565008204,"201051344000469","174011545737251",28.59,27.30,0,326.12,370.90,52.3,48.6,0.442,1379558.2,1379558.2,10903,0,0,0,L,1122011218,1,120.65,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008219,727753.00
08/05/2019 08:30,2,1.779,ACTIVE,212.61,347.76,60.022,1565008204,"201051344000585","174011545737251",28.71,28.30,0,328.22,369.10,51.8,48.0,0.420,1405587.7,1405587.7,10888,0,0,0,L,1122011218,1,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008220,727754.00
08/05/2019 08:30,2,1.725,ACTIVE,213.29,349.86,60.006,1565008204,"201051344000853","174011545737251",28.55,27.50,0,327.32,370.60,49.8,46.2,0.407,1402234.6,1402234.6,10902,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008221,727755.00
08/05/2019 08:30,2,1.736,ACTIVE,212.38,347.16,60.001,1565008204,"201051344001145","174011545737251",28.21,27.80,0,329.43,368.20,49.6,46.0,0.407,1403882.1,1403882.1,10922,0,0,0,L,1122011218,1,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008222,727756.00
08/05/2019 08:30,2,1.834,ACTIVE,212.38,347.46,60.012,1565008204,"201051344000438","174011545737251",28.41,28.80,0,327.32,370.30,52.8,49.0,0.429,1397395.7,1397395.7,10894,0,0,0,L,1122011218,1,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008223,727757.00
08/05/2019 08:30,2,1.826,ACTIVE,211.93,346.86,60.012,1565008204,"201051344001135","174011545737251",28.47,28.30,0,326.72,370.00,52.6,48.9,0.415,1385222.5,1385222.5,10885,0,0,0,L,1122011218,1,121.55,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008224,727758.00
08/05/2019 08:30,2,1.736,ACTIVE,212.83,348.36,60.017,1565008204,"201051344000983","174011545737251",28.59,27.80,0,327.62,369.40,50.3,46.6,0.415,1400534.1,1400534.1,10893,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008225,727759.00
08/05/2019 08:30,2,1.838,ACTIVE,212.38,348.06,60.017,1565008204,"201051344001203","174011545737251",28.75,28.30,0,329.13,371.81,53.5,49.7,0.446,1393378.8,1393378.8,10908,0,0,0,L,1122011218,1,122.23,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008226,727760.00
08/05/2019 08:30,2,1.793,ACTIVE,211.70,347.46,60.043,1565008204,"201051344001230","174011545737251",28.84,29.30,0,326.12,371.51,52.4,48.6,0.451,1387585.7,1387585.7,10937,0,0,0,L,1122011218,1,121.55,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008226,727761.00
08/05/2019 08:30,2,1.770,ACTIVE,211.48,347.76,60.017,1565008204,"201051344000646","174011545737251",28.47,28.50,0,326.42,368.80,51.1,47.4,0.415,1381653.4,1381653.4,10909,0,0,0,L,1122011218,1,121.55,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008227,727762.00
08/05/2019 08:30,2,1.762,ACTIVE,212.61,347.16,60.038,1565008204,"201051344000867","174011545737251",28.84,29.00,0,326.72,368.50,51.5,47.8,0.411,1377668.7,1377668.7,10906,0,0,0,L,1122011218,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008228,727763.00
08/05/2019 08:30,2,1.760,ACTIVE,212.83,349.86,60.012,1565008204,"201051344000633","174011545737251",28.59,28.30,0,328.52,370.30,51.0,47.3,0.424,1374308.6,1374308.6,10917,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008229,727764.00
08/05/2019 08:30,2,1.904,ACTIVE,211.70,347.46,60.012,1565008204,"201051344000955","174011545737251",28.57,28.50,0,326.12,371.21,55.1,51.3,0.468,1402411.0,1402411.0,10907,0,0,0,L,1122011218,1,121.10,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008230,727765.00
08/05/2019 08:30,2,1.721,ACTIVE,212.83,347.76,60.017,1565008204,"201051344000648","174011545737251",28.57,27.00,0,328.52,370.00,49.7,46.1,0.420,1387733.6,1387733.6,10891,0,0,0,L,1122011218,1,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008231,727766.00
08/05/2019 08:30,2,1.748,ACTIVE,212.83,348.06,59.985,1565008204,"201051344000645","174011545737251",28.45,27.50,0,329.43,370.30,50.4,46.7,0.411,1393593.8,1393593.8,10898,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008233,727767.00
08/05/2019 08:30,2,1.719,ACTIVE,212.83,347.76,60.006,1565008204,"201051344000569","174011545737251",28.73,27.30,0,323.72,370.00,50.1,46.4,0.420,1410936.4,1410936.4,10891,0,0,0,L,1122011218,1,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008234,727768.00
08/05/2019 08:30,2,1.830,ACTIVE,212.83,352.87,60.059,1565008204,"179051228000119","174011545737251",28.67,29.50,0,330.03,373.31,53.2,49.4,0.442,196664.8,196664.8,10992,0,0,0,L,46974696,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565008235,727769.00
08/05/2019 08:45,2,1.982,ACTIVE,213.06,351.07,59.985,1565009104,"201051344000579","174011545737251",28.65,31.00,0,328.82,376.01,57.5,53.6,0.468,1412467.0,1412467.0,10900,0,0,0,L,1122011218,1,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009105,727770.00
08/05/2019 08:45,2,1.996,ACTIVE,212.83,349.26,59.969,1565009104,"201051344001025","174011545737251",28.51,30.00,0,329.43,376.62,57.6,53.7,0.455,1398018.1,1398018.1,10892,0,0,0,L,1122011218,1,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009106,727771.00
08/05/2019 08:45,2,2.031,ACTIVE,213.06,351.37,60.001,1565009104,"201051344001093","174011545737251",28.71,29.80,0,330.63,378.12,59.1,55.1,0.477,1379484.1,1379484.1,10924,0,0,0,L,1122011218,1,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009107,727772.00
08/05/2019 08:45,2,1.889,ACTIVE,213.06,349.26,60.001,1565009104,"201051344000458","174011545737251",28.43,30.00,0,330.63,374.81,54.4,50.6,0.455,1392833.1,1392833.1,10891,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009108,727773.00
08/05/2019 08:45,2,2.002,ACTIVE,212.38,349.56,59.990,1565009104,"201051344000890","174011545737251",28.67,32.00,0,326.72,377.22,58.2,54.2,0.468,1394790.5,1394790.5,10897,0,0,0,L,1122011218,1,122.01,120.42,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009109,727774.00
08/05/2019 08:45,2,2.010,ACTIVE,212.83,347.46,59.996,1565009104,"201051344000988","174011545737251",18.25,28.30,0,330.93,365.19,37.2,34.0,0.305,1054768.4,1054768.4,10889,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009110,727775.00
08/05/2019 08:45,2,1.896,ACTIVE,212.83,350.17,59.996,1565009104,"201051344000582","174011545737251",28.59,28.50,0,329.13,376.31,54.9,51.1,0.460,1371760.5,1371760.5,10887,0,0,0,L,1122011218,1,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009111,727776.00
08/05/2019 08:45,2,1.947,ACTIVE,212.38,349.86,59.990,1565009104,"201051344000868","174011545737251",28.55,27.80,0,327.62,376.01,56.4,52.5,0.464,1379799.4,1379799.4,10887,0,0,0,L,1122011218,1,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009112,727777.00
08/05/2019 08:45,2,1.869,ACTIVE,213.06,350.17,60.001,1565009104,"201051344000576","174011545737251",28.59,28.50,0,331.23,375.71,54.2,50.4,0.446,1395581.0,1395581.0,10916,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009113,727778.00
08/05/2019 08:45,2,1.963,ACTIVE,212.83,349.86,60.022,1565009104,"201051344001158","174011545737251",27.91,29.80,0,329.73,375.71,55.5,51.7,0.460,1373111.9,1373111.9,10885,0,0,0,L,1122011218,1,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009114,727779.00
08/05/2019 08:45,2,1.895,ACTIVE,212.61,349.26,59.996,1565009104,"201051344000917","174011545737251",28.51,30.30,0,328.82,375.11,54.7,50.9,0.455,1389063.9,1389063.9,10923,0,0,0,L,1122011218,1,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009115,727780.00
08/05/2019 08:45,2,1.914,ACTIVE,212.38,343.85,59.990,1565009104,"201051344000417","174011545737251",18.85,30.50,0,329.13,361.89,36.5,33.4,0.296,1095339.2,1095339.2,10918,0,0,0,L,1122011218,1,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009116,727781.00
08/05/2019 08:45,2,1.920,ACTIVE,212.38,349.26,59.996,1565009104,"201051344000685","174011545737251",28.23,29.50,0,328.82,375.71,54.9,51.1,0.477,1394928.7,1394928.7,10903,0,0,0,L,1122011218,1,122.46,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009117,727782.00
08/05/2019 08:45,2,1.963,ACTIVE,213.06,350.47,60.006,1565009104,"201051344000651","174011545737251",28.13,29.50,0,330.63,376.62,55.9,52.0,0.451,1389596.1,1389596.1,10895,0,0,0,L,1122011218,1,122.46,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009117,727783.00
08/05/2019 08:45,2,1.936,ACTIVE,212.16,349.26,59.975,1565009104,"201051344000594","174011545737251",28.17,30.30,0,325.82,375.11,55.2,51.4,0.460,1399216.1,1399216.1,10895,0,0,0,L,1122011218,1,120.88,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009118,727784.00
08/05/2019 08:45,2,1.947,ACTIVE,213.06,350.47,59.980,1565009104,"201051344000469","174011545737251",28.45,28.80,0,329.13,376.62,56.1,52.2,0.473,1379570.1,1379570.1,10904,0,0,0,L,1122011218,1,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009119,727785.00
08/05/2019 08:45,2,1.951,ACTIVE,212.83,350.17,60.028,1565009104,"201051344000585","174011545737251",28.33,29.50,0,330.63,376.62,56.0,52.1,0.464,1405599.6,1405599.6,10889,0,0,0,L,1122011218,1,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009120,727786.00
08/05/2019 08:45,2,1.881,ACTIVE,213.51,351.07,60.012,1565009104,"201051344000853","174011545737251",28.45,28.80,0,331.83,376.92,54.2,50.4,0.455,1402246.1,1402246.1,10903,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009121,727787.00
08/05/2019 08:45,2,1.875,ACTIVE,212.61,348.66,59.990,1565009104,"201051344001145","174011545737251",28.39,29.30,0,329.43,374.81,53.9,50.1,0.451,1403893.5,1403893.5,10923,0,0,0,L,1122011218,1,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009122,727788.00
08/05/2019 08:45,2,1.961,ACTIVE,212.61,349.86,59.990,1565009104,"201051344000438","174011545737251",28.71,30.50,0,329.43,376.92,57.0,53.1,0.468,1397407.8,1397407.8,10895,0,0,0,L,1122011218,1,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009123,727789.00
08/05/2019 08:45,2,1.992,ACTIVE,212.61,349.26,59.996,1565009104,"201051344001135","174011545737251",28.39,30.00,0,327.92,375.41,57.3,53.4,0.455,1385234.6,1385234.6,10886,0,0,0,L,1122011218,1,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009124,727790.00
08/05/2019 08:45,2,1.914,ACTIVE,213.06,350.47,59.996,1565009104,"201051344000983","174011545737251",28.49,29.30,0,328.22,375.41,55.2,51.4,0.464,1400545.7,1400545.7,10894,0,0,0,L,1122011218,1,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009125,727791.00
08/05/2019 08:45,2,2.031,ACTIVE,212.83,349.86,59.969,1565009104,"201051344001203","174011545737251",28.27,29.80,0,330.63,378.72,58.1,54.2,0.486,1393391.1,1393391.1,10909,0,0,0,L,1122011218,1,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009126,727792.00
08/05/2019 08:45,2,1.967,ACTIVE,212.16,348.66,59.985,1565009104,"201051344001230","174011545737251",28.55,31.00,0,325.52,375.41,56.9,53.0,0.460,1387597.7,1387597.7,10938,0,0,0,L,1122011218,1,121.55,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009127,727793.00
08/05/2019 08:45,2,1.949,ACTIVE,211.93,348.36,59.996,1565009104,"201051344000646","174011545737251",28.33,30.30,0,324.92,375.71,56.0,52.1,0.464,1381665.2,1381665.2,10910,0,0,0,L,1122011218,1,121.78,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009128,727794.00
08/05/2019 08:45,2,1.959,ACTIVE,212.61,348.36,59.990,1565009104,"201051344000867","174011545737251",28.53,31.00,0,327.32,374.81,56.6,52.7,0.455,1377680.6,1377680.6,10907,0,0,0,L,1122011218,1,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009129,727795.00
08/05/2019 08:45,2,1.941,ACTIVE,212.83,350.17,60.001,1565009104,"201051344000633","174011545737251",28.41,30.00,0,330.63,376.01,55.9,52.0,0.464,1374320.3,1374320.3,10918,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009130,727796.00
08/05/2019 08:45,2,2.066,ACTIVE,211.93,348.96,59.969,1565009104,"201051344000955","174011545737251",28.53,30.00,0,324.92,376.92,59.7,55.7,0.504,1402423.5,1402423.5,10908,0,0,0,L,1122011218,1,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009130,727797.00
08/05/2019 08:45,2,1.912,ACTIVE,212.83,349.56,60.012,1565009104,"201051344000648","174011545737251",28.27,28.30,0,331.23,375.71,54.8,51.0,0.460,1387745.0,1387745.0,10892,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009132,727798.00
