ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 08:45,2,1.947,ACTIVE,213.06,349.86,59.985,1565009104,"201051344000645","174011545737251",28.05,28.50,0,330.33,376.31,55.3,51.5,0.464,1393605.4,1393605.4,10899,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009133,727799.00
08/05/2019 08:45,2,1.896,ACTIVE,212.61,350.17,60.001,1565009104,"201051344000569","174011545737251",28.61,28.50,0,329.43,375.71,54.9,51.1,0.455,1410947.9,1410947.9,10892,0,0,0,L,1122011218,1,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009134,727800.00
08/05/2019 08:45,2,1.984,ACTIVE,212.83,354.97,60.001,1565009104,"179051228000119","174011545737251",28.78,30.50,0,331.23,380.52,57.9,53.9,0.491,196677.0,196677.0,10993,0,0,0,L,46974696,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565009135,727801.00
08/05/2019 09:00,2,2.598,ACTIVE,213.29,355.88,60.012,1565010004,"201051344000579","174011545737251",28.57,33.00,0,330.63,385.93,75.1,70.6,0.619,1412483.3,1412483.3,10901,0,0,0,L,1122011218,1,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010005,727802.00
08/05/2019 09:00,2,2.623,ACTIVE,213.06,354.67,60.001,1565010004,"201051344001025","174011545737251",28.59,32.40,0,327.32,386.23,75.9,71.4,0.610,1398034.4,1398034.4,10893,0,0,0,L,1122011218,1,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010006,727803.00
08/05/2019 09:00,2,2.684,ACTIVE,213.51,356.78,60.022,1565010004,"201051344001093","174011545737251",28.41,31.30,0,328.22,388.04,77.2,72.6,0.641,1379500.9,1379500.9,10925,0,0,0,L,1122011218,1,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010007,727804.00
08/05/2019 09:00,2,2.525,ACTIVE,213.29,354.67,60.017,1565010004,"201051344000458","174011545737251",28.27,32.00,0,330.63,386.53,72.3,67.9,0.605,1392848.7,1392848.7,10892,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010008,727805.00
08/05/2019 09:00,2,2.643,ACTIVE,212.61,354.97,60.022,1565010004,"201051344000890","174011545737251",28.53,34.00,0,326.42,386.53,76.3,71.7,0.628,1394807.0,1394807.0,10898,0,0,0,L,1122011218,1,122.01,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010009,727806.00
08/05/2019 09:00,2,2.635,ACTIVE,213.29,351.67,60.017,1565010004,"201051344000988","174011545737251",18.49,29.30,0,331.53,372.71,49.4,45.8,0.415,1054778.9,1054778.9,10890,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010010,727807.00
08/05/2019 09:00,2,2.561,ACTIVE,213.51,356.48,60.012,1565010004,"201051344000582","174011545737251",28.23,30.00,0,327.62,386.53,73.3,68.8,0.614,1371776.2,1371776.2,10888,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010011,727808.00
08/05/2019 09:00,2,2.611,ACTIVE,213.06,356.18,60.022,1565010004,"201051344000868","174011545737251",28.31,29.00,0,329.73,385.93,74.9,70.4,0.619,1379815.6,1379815.6,10888,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010012,727809.00
08/05/2019 09:00,2,2.502,ACTIVE,213.74,357.08,60.017,1565010004,"201051344000576","174011545737251",28.69,30.30,0,331.23,385.93,72.7,68.3,0.610,1395596.7,1395596.7,10917,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010013,727810.00
08/05/2019 09:00,2,2.586,ACTIVE,213.51,356.18,60.017,1565010004,"201051344001158","174011545737251",28.27,31.50,0,331.23,388.64,74.0,69.5,0.628,1373127.9,1373127.9,10886,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010014,727811.00
08/05/2019 09:00,2,2.578,ACTIVE,213.51,354.67,60.022,1565010004,"201051344000917","174011545737251",28.07,31.80,0,326.72,384.73,73.3,68.8,0.610,1389079.8,1389079.8,10924,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010015,727812.00
08/05/2019 09:00,2,2.621,ACTIVE,212.83,349.26,60.017,1565010004,"201051344000417","174011545737251",18.37,33.00,0,328.52,368.20,48.9,45.3,0.402,1095349.6,1095349.6,10919,0,0,0,L,1122011218,1,121.55,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010016,727813.00
08/05/2019 09:00,2,2.559,ACTIVE,213.06,355.28,60.022,1565010004,"201051344000685","174011545737251",28.45,31.00,0,327.02,385.63,73.7,69.2,0.645,1394944.7,1394944.7,10904,0,0,0,L,1122011218,1,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010017,727814.00
08/05/2019 09:00,2,2.615,ACTIVE,213.74,356.18,60.012,1565010004,"201051344000651","174011545737251",28.33,31.50,0,329.43,386.23,75.0,70.5,0.605,1389612.4,1389612.4,10896,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010018,727815.00
08/05/2019 09:00,2,2.547,ACTIVE,212.61,354.97,60.022,1565010004,"201051344000594","174011545737251",28.63,32.20,0,327.32,385.03,73.8,69.3,0.605,1399232.1,1399232.1,10896,0,0,0,L,1122011218,1,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010018,727816.00
08/05/2019 09:00,2,2.607,ACTIVE,213.51,356.78,60.028,1565010004,"201051344000469","174011545737251",28.41,30.30,0,330.93,387.74,75.0,70.5,0.628,1379586.5,1379586.5,10905,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010019,727817.00
08/05/2019 09:00,2,2.617,ACTIVE,213.51,356.78,60.038,1565010004,"201051344000585","174011545737251",28.25,31.30,0,327.32,386.23,74.8,70.3,0.628,1405615.8,1405615.8,10890,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010020,727818.00
08/05/2019 09:00,2,2.559,ACTIVE,213.96,357.98,60.017,1565010004,"201051344000853","174011545737251",28.05,30.30,0,333.33,386.23,72.7,68.2,0.610,1402261.9,1402261.9,10904,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010021,727819.00
08/05/2019 09:00,2,2.506,ACTIVE,213.06,355.58,60.049,1565010004,"201051344001145","174011545737251",28.43,30.80,0,326.72,385.33,72.1,67.7,0.601,1403909.2,1403909.2,10924,0,0,0,L,1122011218,1,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010022,727820.00
08/05/2019 09:00,2,2.627,ACTIVE,213.29,355.28,60.006,1565010004,"201051344000438","174011545737251",28.41,32.60,0,326.42,386.53,75.6,71.0,0.623,1397424.3,1397424.3,10896,0,0,0,L,1122011218,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010023,727821.00
08/05/2019 09:00,2,2.619,ACTIVE,213.06,354.07,60.006,1565010004,"201051344001135","174011545737251",28.55,32.00,0,326.72,385.03,75.8,71.2,0.605,1385251.1,1385251.1,10887,0,0,0,L,1122011218,1,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010024,727822.00
08/05/2019 09:00,2,2.539,ACTIVE,213.29,356.18,60.033,1565010004,"201051344000983","174011545737251",28.69,30.50,0,330.63,385.63,73.7,69.2,0.623,1400561.7,1400561.7,10895,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010025,727823.00
08/05/2019 09:00,2,2.660,ACTIVE,213.29,356.18,60.012,1565010004,"201051344001203","174011545737251",28.65,32.40,0,328.52,387.74,77.2,72.6,0.636,1393407.9,1393407.9,10910,0,0,0,L,1122011218,1,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010026,727824.00
08/05/2019 09:00,2,2.629,ACTIVE,212.61,354.07,60.017,1565010004,"201051344001230","174011545737251",28.41,32.60,0,323.72,385.03,75.6,71.1,0.636,1387614.2,1387614.2,10939,0,0,0,L,1122011218,1,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010027,727825.00
08/05/2019 09:00,2,2.596,ACTIVE,212.61,354.37,60.028,1565010004,"201051344000646","174011545737251",28.35,32.60,0,326.42,385.33,74.6,70.1,0.614,1381681.3,1381681.3,10911,0,0,0,L,1122011218,1,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010028,727826.00
08/05/2019 09:00,2,2.617,ACTIVE,213.29,353.77,60.028,1565010004,"201051344000867","174011545737251",28.35,33.30,0,329.43,391.34,75.1,70.6,0.601,1377696.8,1377696.8,10908,0,0,0,L,1122011218,1,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010029,727827.00
08/05/2019 09:00,2,2.600,ACTIVE,213.51,356.78,60.038,1565010004,"201051344000633","174011545737251",28.19,32.20,0,329.73,386.83,74.2,69.7,0.619,1374336.4,1374336.4,10919,0,0,0,L,1122011218,1,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010030,727828.00
08/05/2019 09:00,2,2.748,ACTIVE,212.61,344.45,60.038,1565010004,"201051344000955","174011545737251",28.25,32.00,0,325.22,385.63,78.7,74.0,0.371,1402440.6,1402440.6,10909,0,0,0,L,1122011218,1,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010031,727829.00
08/05/2019 09:00,2,2.551,ACTIVE,213.51,357.38,60.043,1565010004,"201051344000648","174011545737251",28.25,29.50,0,331.23,385.93,73.0,68.5,0.614,1387760.7,1387760.7,10893,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010032,727830.00
08/05/2019 09:00,2,2.604,ACTIVE,213.74,357.08,60.038,1565010004,"201051344000645","174011545737251",28.05,29.80,0,331.53,386.23,74.0,69.5,0.614,1393621.3,1393621.3,10900,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010033,727831.00
08/05/2019 09:00,2,2.557,ACTIVE,213.51,357.68,60.049,1565010004,"201051344000569","174011545737251",28.49,29.50,0,331.83,386.23,73.8,69.3,0.623,1410963.7,1410963.7,10893,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010034,727832.00
08/05/2019 09:00,2,2.627,ACTIVE,213.51,361.29,60.038,1565010004,"179051228000119","174011545737251",28.92,31.80,0,332.73,390.14,77.0,72.4,0.663,196693.6,196693.6,10994,0,0,0,L,46974696,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010035,727833.00
08/05/2019 09:15,2,2.721,ACTIVE,213.51,356.78,60.065,1565010904,"201051344000579","174011545737251",28.41,36.00,0,319.51,403.07,78.3,73.6,0.641,1412501.9,1412501.9,10902,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010906,727834.00
08/05/2019 09:15,2,2.750,ACTIVE,213.29,343.85,60.006,1565010904,"201051344001025","174011545737251",28.57,35.60,0,318.00,395.55,79.7,75.0,0.358,1398053.3,1398053.3,10894,0,0,0,L,1122011218,1,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010907,727835.00
08/05/2019 09:15,2,2.750,ACTIVE,213.51,345.36,60.012,1565010904,"201051344001093","174011545737251",28.65,33.80,0,316.80,395.55,79.8,75.1,0.371,1379519.9,1379519.9,10926,0,0,0,L,1122011218,1,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010907,727836.00
08/05/2019 09:15,2,2.633,ACTIVE,213.51,355.88,60.012,1565010904,"201051344000458","174011545737251",28.39,34.30,0,318.61,402.77,75.7,71.2,0.641,1392866.6,1392866.6,10893,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010908,727837.00
08/05/2019 09:15,2,2.797,ACTIVE,212.83,342.65,60.006,1565010904,"201051344000890","174011545737251",28.03,37.30,0,318.30,391.94,79.4,74.7,0.367,1394825.9,1394825.9,10899,0,0,0,L,1122011218,1,122.23,120.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010909,727838.00
08/05/2019 09:15,2,2.777,ACTIVE,213.51,352.57,60.038,1565010904,"201051344000988","174011545737251",18.23,30.50,0,331.83,380.22,51.3,47.6,0.438,1054790.9,1054790.9,10891,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010910,727839.00
08/05/2019 09:15,2,2.699,ACTIVE,213.96,357.08,60.012,1565010904,"201051344000582","174011545737251",28.01,31.80,0,316.20,394.05,76.6,72.0,0.650,1371794.4,1371794.4,10889,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010911,727840.00
08/05/2019 09:15,2,2.727,ACTIVE,212.83,356.18,60.006,1565010904,"201051344000868","174011545737251",28.29,31.00,0,317.10,395.85,78.1,73.5,0.641,1379834.1,1379834.1,10889,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010912,727841.00
08/05/2019 09:15,2,2.652,ACTIVE,213.74,356.18,60.033,1565010904,"201051344000576","174011545737251",28.25,32.00,0,319.21,394.65,75.9,71.3,0.632,1395614.7,1395614.7,10918,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010913,727842.00
08/05/2019 09:15,2,2.740,ACTIVE,213.51,357.08,60.012,1565010904,"201051344001158","174011545737251",27.79,33.50,0,318.91,401.86,77.1,72.5,0.654,1373146.3,1373146.3,10887,0,0,0,L,1122011218,1,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010914,727843.00
08/05/2019 09:15,2,2.678,ACTIVE,213.51,354.97,59.996,1565010904,"201051344000917","174011545737251",28.27,34.00,0,319.81,391.94,76.7,72.1,0.654,1389098.0,1389098.0,10925,0,0,0,L,1122011218,1,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010915,727844.00
08/05/2019 09:15,2,2.697,ACTIVE,213.06,348.06,59.975,1565010904,"201051344000417","174011545737251",18.55,34.80,0,327.92,374.81,50.7,47.0,0.424,1095361.5,1095361.5,10920,0,0,0,L,1122011218,1,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010916,727845.00
08/05/2019 09:15,2,2.688,ACTIVE,213.06,355.88,60.001,1565010904,"201051344000685","174011545737251",27.81,32.60,0,316.50,392.55,75.8,71.2,0.663,1394962.8,1394962.8,10905,0,0,0,L,1122011218,1,122.68,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010917,727846.00
08/05/2019 09:15,2,2.746,ACTIVE,213.96,356.78,59.990,1565010904,"201051344000651","174011545737251",28.11,33.50,0,319.21,392.85,78.2,73.6,0.632,1389631.1,1389631.1,10897,0,0,0,L,1122011218,1,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010918,727847.00
08/05/2019 09:15,2,2.691,ACTIVE,212.83,354.97,59.996,1565010904,"201051344000594","174011545737251",28.17,35.00,0,316.20,394.35,76.8,72.3,0.641,1399250.5,1399250.5,10897,0,0,0,L,1122011218,1,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010919,727848.00
08/05/2019 09:15,2,2.732,ACTIVE,213.51,356.48,60.006,1565010904,"201051344000469","174011545737251",28.09,32.40,0,316.80,395.85,77.8,73.2,0.645,1379605.1,1379605.1,10906,0,0,0,L,1122011218,1,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010920,727849.00
08/05/2019 09:15,2,2.729,ACTIVE,213.74,345.06,60.006,1565010904,"201051344000585","174011545737251",28.53,34.00,0,317.10,394.05,78.8,74.2,0.371,1405634.6,1405634.6,10891,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010920,727850.00
08/05/2019 09:15,2,2.668,ACTIVE,213.96,357.08,60.006,1565010904,"201051344000853","174011545737251",28.13,32.20,0,321.31,400.66,76.0,71.5,0.636,1402280.1,1402280.1,10905,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010921,727851.00
08/05/2019 09:15,2,2.639,ACTIVE,213.29,354.67,60.017,1565010904,"201051344001145","174011545737251",28.21,32.20,0,319.21,390.14,75.5,70.9,0.628,1403927.2,1403927.2,10925,0,0,0,L,1122011218,1,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010922,727852.00
08/05/2019 09:15,2,2.721,ACTIVE,213.51,344.15,59.996,1565010904,"201051344000438","174011545737251",28.33,36.00,0,318.61,391.64,78.2,73.5,0.358,1397443.2,1397443.2,10897,0,0,0,L,1122011218,1,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010923,727853.00
08/05/2019 09:15,2,2.707,ACTIVE,213.06,342.95,60.001,1565010904,"201051344001135","174011545737251",28.59,34.80,0,319.51,392.55,78.3,73.7,0.345,1385270.1,1385270.1,10888,0,0,0,L,1122011218,1,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010924,727854.00
08/05/2019 09:15,2,2.623,ACTIVE,213.74,355.88,60.006,1565010904,"201051344000983","174011545737251",28.65,32.60,0,320.41,393.75,76.1,71.6,0.641,1400580.0,1400580.0,10896,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010925,727855.00
08/05/2019 09:15,2,2.742,ACTIVE,213.51,342.95,60.001,1565010904,"201051344001203","174011545737251",28.45,36.80,0,318.30,391.64,79.0,74.3,0.362,1393427.1,1393427.1,10911,0,0,0,L,1122011218,1,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010926,727856.00
08/05/2019 09:15,2,2.713,ACTIVE,213.06,354.97,60.001,1565010904,"201051344001230","174011545737251",28.01,34.80,0,310.79,392.25,77.0,72.4,0.658,1387632.8,1387632.8,10940,0,0,0,L,1122011218,1,122.01,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010927,727857.00
08/05/2019 09:15,2,2.674,ACTIVE,212.61,353.77,59.996,1565010904,"201051344000646","174011545737251",28.27,35.60,0,315.90,391.94,76.5,71.9,0.645,1381699.8,1381699.8,10912,0,0,0,L,1122011218,1,122.01,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010928,727858.00
08/05/2019 09:15,2,2.699,ACTIVE,213.29,354.07,60.001,1565010904,"201051344000867","174011545737251",27.99,36.30,0,308.99,399.46,76.5,71.9,0.619,1377715.4,1377715.4,10909,0,0,0,L,1122011218,1,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010929,727859.00
08/05/2019 09:15,2,2.646,ACTIVE,213.29,355.88,59.985,1565010904,"201051344000633","174011545737251",28.17,34.50,0,318.91,401.56,75.5,71.0,0.632,1374354.7,1374354.7,10920,0,0,0,L,1122011218,1,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010930,727860.00
08/05/2019 09:15,2,2.732,ACTIVE,212.83,344.45,60.001,1565010904,"201051344000955","174011545737251",28.65,35.00,0,317.10,386.53,79.3,74.6,0.376,1402459.9,1402459.9,10910,0,0,0,L,1122011218,1,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010931,727861.00
08/05/2019 09:15,2,2.613,ACTIVE,213.51,355.58,59.975,1565010904,"201051344000648","174011545737251",28.05,31.00,0,315.90,404.27,74.2,69.7,0.636,1387778.6,1387778.6,10894,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010932,727862.00
08/05/2019 09:15,2,2.654,ACTIVE,213.74,356.18,60.012,1565010904,"201051344000645","174011545737251",27.97,31.30,0,317.40,402.16,75.2,70.7,0.628,1393639.5,1393639.5,10901,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010933,727863.00
08/05/2019 09:15,2,2.641,ACTIVE,213.51,356.48,59.996,1565010904,"201051344000569","174011545737251",28.19,31.00,0,318.00,401.86,75.4,70.9,0.641,1410981.9,1410981.9,10894,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010935,727864.00
08/05/2019 09:15,2,2.695,ACTIVE,213.74,349.56,59.985,1565010904,"179051228000119","174011545737251",28.61,34.80,0,316.50,402.16,78.2,73.5,0.376,196712.5,196712.5,10995,0,0,0,L,46974696,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565010935,727865.00
08/05/2019 09:30,2,2.521,ACTIVE,213.29,353.47,60.028,1565011804,"201051344000579","174011545737251",28.51,36.50,0,317.70,387.44,72.8,68.3,0.605,1412520.2,1412520.2,10903,0,0,0,L,1122011218,1,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011805,727866.00
08/05/2019 09:30,2,2.576,ACTIVE,213.74,355.58,60.017,1565011804,"201051344001025","174011545737251",28.31,36.00,0,319.51,385.63,73.8,69.3,0.588,1398071.9,1398071.9,10895,0,0,0,L,1122011218,1,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011806,727867.00
08/05/2019 09:30,2,2.543,ACTIVE,213.74,356.18,60.028,1565011804,"201051344001093","174011545737251",28.35,33.50,0,317.40,388.34,73.0,68.6,0.610,1379538.5,1379538.5,10927,0,0,0,L,1122011218,1,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011807,727868.00
08/05/2019 09:30,2,2.475,ACTIVE,213.51,354.37,60.012,1565011804,"201051344000458","174011545737251",28.19,35.00,0,318.30,387.44,70.7,66.3,0.592,1392884.3,1392884.3,10894,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011808,727869.00
08/05/2019 09:30,2,2.588,ACTIVE,213.29,355.58,60.006,1565011804,"201051344000890","174011545737251",27.95,36.50,0,317.70,387.74,73.3,68.8,0.605,1394844.4,1394844.4,10900,0,0,0,L,1122011218,1,122.23,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011809,727870.00
08/05/2019 09:30,2,2.527,ACTIVE,213.51,351.07,59.996,1565011804,"201051344000988","174011545737251",18.57,30.80,0,331.23,373.91,47.6,44.0,0.411,1054802.8,1054802.8,10892,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011810,727871.00
08/05/2019 09:30,2,2.516,ACTIVE,214.19,356.78,60.001,1565011804,"201051344000582","174011545737251",27.81,32.00,0,316.80,388.34,70.8,66.5,0.592,1371812.3,1371812.3,10890,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011811,727872.00
08/05/2019 09:30,2,2.539,ACTIVE,213.06,354.67,60.022,1565011804,"201051344000868","174011545737251",28.11,30.80,0,316.80,387.74,72.2,67.8,0.605,1379852.4,1379852.4,10890,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011812,727873.00
08/05/2019 09:30,2,2.453,ACTIVE,213.74,355.58,60.006,1565011804,"201051344000576","174011545737251",28.27,32.20,0,317.70,387.44,70.2,65.8,0.588,1395632.5,1395632.5,10919,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011813,727874.00
08/05/2019 09:30,2,2.508,ACTIVE,213.51,354.67,60.033,1565011804,"201051344001158","174011545737251",28.09,32.80,0,317.70,388.04,71.4,67.0,0.605,1373164.4,1373164.4,10888,0,0,0,L,1122011218,1,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011814,727875.00
08/05/2019 09:30,2,2.490,ACTIVE,213.74,355.28,60.017,1565011804,"201051344000917","174011545737251",27.95,34.30,0,318.30,385.93,70.5,66.2,0.575,1389116.0,1389116.0,10926,0,0,0,L,1122011218,1,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011815,727876.00
08/05/2019 09:30,2,2.488,ACTIVE,213.29,348.66,60.012,1565011804,"201051344000417","174011545737251",18.51,35.20,0,326.12,371.21,46.6,43.1,0.393,1095373.2,1095373.2,10921,0,0,0,L,1122011218,1,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011816,727877.00
08/05/2019 09:30,2,2.475,ACTIVE,213.51,355.28,59.985,1565011804,"201051344000685","174011545737251",27.87,33.30,0,315.30,387.14,69.9,65.5,0.610,1394980.6,1394980.6,10906,0,0,0,L,1122011218,1,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011817,727878.00
08/05/2019 09:30,2,2.502,ACTIVE,213.96,356.48,60.017,1565011804,"201051344000651","174011545737251",28.31,34.00,0,319.21,387.44,71.8,67.4,0.575,1389649.5,1389649.5,10898,0,0,0,L,1122011218,1,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011818,727879.00
08/05/2019 09:30,2,2.447,ACTIVE,212.61,352.57,59.990,1565011804,"201051344000594","174011545737251",28.47,35.60,0,311.69,386.23,70.6,66.2,0.579,1399268.6,1399268.6,10898,0,0,0,L,1122011218,1,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011819,727880.00
08/05/2019 09:30,2,2.475,ACTIVE,213.29,354.97,59.990,1565011804,"201051344000469","174011545737251",28.53,31.50,0,315.30,388.94,71.5,67.1,0.592,1379623.5,1379623.5,10907,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011820,727881.00
08/05/2019 09:30,2,2.512,ACTIVE,213.96,355.58,60.033,1565011804,"201051344000585","174011545737251",28.65,33.50,0,317.40,387.44,72.9,68.5,0.605,1405653.2,1405653.2,10892,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011821,727882.00
08/05/2019 09:30,2,2.447,ACTIVE,213.96,355.58,59.959,1565011804,"201051344000853","174011545737251",28.39,32.20,0,320.11,388.94,70.3,65.9,0.583,1402298.1,1402298.1,10906,0,0,0,L,1122011218,1,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011822,727883.00
08/05/2019 09:30,2,2.402,ACTIVE,213.51,353.77,60.006,1565011804,"201051344001145","174011545737251",28.53,32.60,0,318.00,386.53,69.4,65.1,0.583,1403945.1,1403945.1,10926,0,0,0,L,1122011218,1,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011822,727884.00
08/05/2019 09:30,2,2.482,ACTIVE,213.74,355.58,60.022,1565011804,"201051344000438","174011545737251",28.37,36.00,0,317.40,387.44,71.4,67.0,0.592,1397461.6,1397461.6,10898,0,0,0,L,1122011218,1,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011823,727885.00
08/05/2019 09:30,2,2.535,ACTIVE,213.51,354.07,60.012,1565011804,"201051344001135","174011545737251",28.19,34.80,0,318.61,384.43,72.4,67.9,0.566,1385288.7,1385288.7,10889,0,0,0,L,1122011218,1,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011824,727886.00
08/05/2019 09:30,2,2.445,ACTIVE,213.51,354.07,60.006,1565011804,"201051344000983","174011545737251",28.47,32.60,0,318.61,387.74,70.5,66.2,0.592,1400598.2,1400598.2,10897,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011825,727887.00
08/05/2019 09:30,2,2.529,ACTIVE,213.74,354.97,60.012,1565011804,"201051344001203","174011545737251",28.23,37.50,0,319.21,385.93,72.3,67.9,0.597,1393445.9,1393445.9,10912,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011826,727888.00
08/05/2019 09:30,2,2.465,ACTIVE,213.06,353.77,59.985,1565011804,"201051344001230","174011545737251",28.19,35.00,0,312.59,386.83,70.3,66.0,0.592,1387651.2,1387651.2,10941,0,0,0,L,1122011218,1,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011827,727889.00
08/05/2019 09:30,2,2.467,ACTIVE,213.06,354.07,59.985,1565011804,"201051344000646","174011545737251",28.31,35.80,0,313.20,385.33,70.7,66.3,0.575,1381718.1,1381718.1,10913,0,0,0,L,1122011218,1,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011828,727890.00
08/05/2019 09:30,2,2.469,ACTIVE,213.06,352.27,60.028,1565011804,"201051344000867","174011545737251",28.21,35.60,0,317.10,385.93,70.5,66.2,0.566,1377733.6,1377733.6,10910,0,0,0,L,1122011218,1,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011829,727891.00
08/05/2019 09:30,2,2.428,ACTIVE,213.51,354.97,59.990,1565011804,"201051344000633","174011545737251",28.25,35.00,0,317.40,389.84,69.5,65.2,0.583,1374372.6,1374372.6,10921,0,0,0,L,1122011218,1,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011830,727892.00
08/05/2019 09:30,2,2.541,ACTIVE,213.06,354.67,60.001,1565011804,"201051344000955","174011545737251",28.27,34.80,0,317.40,385.03,72.8,68.4,0.614,1402478.8,1402478.8,10911,0,0,0,L,1122011218,1,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011831,727893.00
08/05/2019 09:30,2,2.402,ACTIVE,213.06,353.17,59.985,1565011804,"201051344000648","174011545737251",28.19,31.30,0,312.89,388.04,68.6,64.3,0.583,1387796.3,1387796.3,10895,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011833,727894.00
08/05/2019 09:30,2,2.453,ACTIVE,213.51,354.07,60.001,1565011804,"201051344000645","174011545737251",27.91,31.50,0,317.70,387.74,69.4,65.1,0.570,1393657.4,1393657.4,10902,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011834,727895.00
08/05/2019 09:30,2,2.428,ACTIVE,213.29,354.67,60.001,1565011804,"201051344000569","174011545737251",28.49,31.30,0,317.40,388.04,70.0,65.7,0.597,1410999.9,1410999.9,10895,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011835,727896.00
08/05/2019 09:30,2,2.502,ACTIVE,213.29,359.48,60.012,1565011804,"179051228000119","174011545737251",28.47,34.00,0,316.20,390.74,72.2,67.7,0.623,196731.1,196731.1,10996,0,0,0,L,46974696,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565011836,727897.00
08/05/2019 09:45,2,2.615,ACTIVE,213.74,356.18,60.022,1565012704,"201051344000579","174011545737251",28.73,37.80,0,318.91,387.74,76.1,71.5,0.632,1412538.6,1412538.6,10904,0,0,0,L,1122011218,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012705,727898.00
08/05/2019 09:45,2,2.674,ACTIVE,213.74,343.25,60.001,1565012704,"201051344001025","174011545737251",28.65,37.00,0,331.83,386.23,77.7,73.1,0.349,1398090.6,1398090.6,10896,0,0,0,L,1122011218,1,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012706,727899.00
08/05/2019 09:45,2,2.658,ACTIVE,213.96,356.48,60.001,1565012704,"201051344001093","174011545737251",28.07,34.00,0,318.61,388.64,75.6,71.0,0.632,1379556.8,1379556.8,10928,0,0,0,L,1122011218,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012707,727900.00
08/05/2019 09:45,2,2.568,ACTIVE,213.96,354.37,60.006,1565012704,"201051344000458","174011545737251",28.39,35.80,0,315.90,388.64,73.8,69.3,0.614,1392902.2,1392902.2,10895,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012708,727901.00
08/05/2019 09:45,2,2.641,ACTIVE,213.29,354.67,60.001,1565012704,"201051344000890","174011545737251",28.49,37.30,0,317.40,387.74,76.2,71.6,0.628,1394862.9,1394862.9,10901,0,0,0,L,1122011218,1,122.46,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012709,727902.00
08/05/2019 09:45,2,2.672,ACTIVE,213.74,350.77,60.001,1565012704,"201051344000988","174011545737251",18.21,30.80,0,331.83,375.71,49.3,45.7,0.415,1054814.6,1054814.6,10893,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012710,727903.00
08/05/2019 09:45,2,2.600,ACTIVE,214.19,355.58,60.012,1565012704,"201051344000582","174011545737251",28.09,32.60,0,316.80,388.94,73.9,69.4,0.614,1371830.3,1371830.3,10891,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012710,727904.00
08/05/2019 09:45,2,2.619,ACTIVE,213.06,354.67,60.001,1565012704,"201051344000868","174011545737251",28.29,31.50,0,317.10,387.74,74.9,70.4,0.610,1379870.8,1379870.8,10891,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012711,727905.00
08/05/2019 09:45,2,2.539,ACTIVE,213.96,355.88,59.996,1565012704,"201051344000576","174011545737251",28.41,33.00,0,317.40,388.64,73.0,68.6,0.605,1395650.3,1395650.3,10920,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012712,727906.00
08/05/2019 09:45,2,2.588,ACTIVE,213.74,356.18,60.001,1565012704,"201051344001158","174011545737251",28.21,33.30,0,317.40,388.64,74.0,69.5,0.628,1373182.5,1373182.5,10889,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012713,727907.00
08/05/2019 09:45,2,2.553,ACTIVE,213.74,355.88,60.043,1565012704,"201051344000917","174011545737251",28.39,35.20,0,319.81,386.53,73.4,68.9,0.623,1389134.0,1389134.0,10927,0,0,0,L,1122011218,1,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012714,727908.00
08/05/2019 09:45,2,2.631,ACTIVE,213.51,348.96,59.996,1565012704,"201051344000417","174011545737251",18.23,35.60,0,329.43,373.31,48.6,45.0,0.411,1095385.0,1095385.0,10922,0,0,0,L,1122011218,1,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012715,727909.00
08/05/2019 09:45,2,2.568,ACTIVE,213.74,355.58,60.017,1565012704,"201051344000685","174011545737251",27.81,34.00,0,317.70,388.04,72.3,67.9,0.636,1394998.3,1394998.3,10907,0,0,0,L,1122011218,1,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012716,727910.00
08/05/2019 09:45,2,2.635,ACTIVE,214.19,355.88,60.006,1565012704,"201051344000651","174011545737251",27.99,35.00,0,317.40,387.14,74.8,70.2,0.601,1389667.9,1389667.9,10899,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012717,727911.00
08/05/2019 09:45,2,2.566,ACTIVE,213.06,353.47,60.001,1565012704,"201051344000594","174011545737251",28.19,36.80,0,312.89,386.83,73.2,68.7,0.605,1399286.7,1399286.7,10899,0,0,0,L,1122011218,1,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012718,727912.00
08/05/2019 09:45,2,2.562,ACTIVE,213.96,355.28,60.006,1565012704,"201051344000469","174011545737251",28.59,32.40,0,315.90,389.54,74.2,69.7,0.628,1379641.9,1379641.9,10908,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012719,727913.00
08/05/2019 09:45,2,2.660,ACTIVE,213.96,356.48,60.001,1565012704,"201051344000585","174011545737251",28.29,34.50,0,318.61,388.04,76.3,71.7,0.641,1405672.0,1405672.0,10893,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012720,727914.00
08/05/2019 09:45,2,2.537,ACTIVE,214.41,356.48,60.001,1565012704,"201051344000853","174011545737251",28.43,32.80,0,320.11,390.44,73.1,68.7,0.614,1402316.2,1402316.2,10907,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012721,727915.00
08/05/2019 09:45,2,2.537,ACTIVE,213.74,354.97,59.996,1565012704,"201051344001145","174011545737251",28.17,33.30,0,318.30,387.44,72.3,67.9,0.601,1403963.0,1403963.0,10927,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012722,727916.00
08/05/2019 09:45,2,2.578,ACTIVE,213.74,354.97,60.001,1565012704,"201051344000438","174011545737251",28.39,36.80,0,317.70,388.04,74.2,69.7,0.601,1397480.1,1397480.1,10899,0,0,0,L,1122011218,1,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012723,727917.00
08/05/2019 09:45,2,2.635,ACTIVE,213.51,354.07,60.001,1565012704,"201051344001135","174011545737251",28.19,35.80,0,318.61,385.63,75.2,70.6,0.597,1385307.4,1385307.4,10890,0,0,0,L,1122011218,1,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012724,727918.00
08/05/2019 09:45,2,2.549,ACTIVE,213.74,355.28,60.001,1565012704,"201051344000983","174011545737251",28.43,33.30,0,318.91,387.74,73.4,68.9,0.614,1400616.5,1400616.5,10898,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012725,727919.00
08/05/2019 09:45,2,2.637,ACTIVE,213.96,354.67,60.006,1565012704,"201051344001203","174011545737251",28.03,38.80,0,319.81,387.44,74.8,70.3,0.614,1393464.7,1393464.7,10913,0,0,0,L,1122011218,1,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012726,727920.00
08/05/2019 09:45,2,2.521,ACTIVE,213.29,353.77,60.022,1565012704,"201051344001230","174011545737251",28.47,35.00,0,315.60,386.23,72.7,68.2,0.619,1387669.4,1387669.4,10942,0,0,0,L,1122011218,1,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012727,727921.00
08/05/2019 09:45,2,2.566,ACTIVE,213.06,353.47,60.006,1565012704,"201051344000646","174011545737251",28.31,36.80,0,317.40,385.93,73.7,69.2,0.601,1381736.5,1381736.5,10914,0,0,0,L,1122011218,1,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012728,727922.00
08/05/2019 09:45,2,2.539,ACTIVE,213.74,353.77,60.012,1565012704,"201051344000867","174011545737251",28.43,36.00,0,317.10,385.63,73.1,68.6,0.588,1377752.0,1377752.0,10911,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012729,727923.00
08/05/2019 09:45,2,2.516,ACTIVE,213.74,354.07,60.006,1565012704,"201051344000633","174011545737251",28.23,35.60,0,319.51,388.64,71.9,67.4,0.597,1374390.7,1374390.7,10922,0,0,0,L,1122011218,1,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012730,727924.00
08/05/2019 09:45,2,2.604,ACTIVE,213.06,353.77,59.996,1565012704,"201051344000955","174011545737251",28.37,35.80,0,316.50,385.33,74.8,70.3,0.636,1402497.6,1402497.6,10912,0,0,0,L,1122011218,1,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012731,727925.00
08/05/2019 09:45,2,2.447,ACTIVE,213.74,354.67,60.006,1565012704,"201051344000648","174011545737251",28.45,32.00,0,317.40,388.34,70.5,66.1,0.605,1387814.1,1387814.1,10896,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012732,727926.00
08/05/2019 09:45,2,2.486,ACTIVE,214.19,354.67,59.996,1565012704,"201051344000645","174011545737251",28.21,32.20,0,318.91,388.94,71.0,66.6,0.592,1393675.4,1393675.4,10903,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012733,727927.00
08/05/2019 09:45,2,2.475,ACTIVE,213.74,355.58,60.001,1565012704,"201051344000569","174011545737251",28.59,32.00,0,317.70,388.94,71.6,67.2,0.605,1411018.0,1411018.0,10896,0,0,0,L,1122011218,1,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012734,727928.00
08/05/2019 09:45,2,2.537,ACTIVE,213.96,359.48,59.996,1565012704,"179051228000119","174011545737251",28.53,35.20,0,318.00,390.74,73.3,68.9,0.628,196749.7,196749.7,10997,0,0,0,L,46974696,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565012735,727929.00
08/05/2019 10:00,2,2.184,ACTIVE,213.06,351.97,60.006,1565013604,"201051344000579","174011545737251",28.35,36.00,0,327.62,387.14,62.8,58.7,0.530,1412555.3,1412555.3,10905,0,0,0,L,1122011218,1,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013605,727930.00
08/05/2019 10:00,2,2.193,ACTIVE,213.06,351.37,60.017,1565013604,"201051344001025","174011545737251",28.77,35.40,0,318.61,386.83,63.9,59.7,0.517,1398107.6,1398107.6,10897,0,0,0,L,1122011218,1,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013606,727931.00
08/05/2019 10:00,2,2.109,ACTIVE,213.29,352.27,59.985,1565013604,"201051344001093","174011545737251",28.78,32.80,0,323.11,387.74,61.5,57.4,0.513,1379573.3,1379573.3,10929,0,0,0,L,1122011218,1,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013607,727932.00
08/05/2019 10:00,2,2.111,ACTIVE,213.29,351.07,60.006,1565013604,"201051344000458","174011545737251",28.65,35.00,0,327.32,386.23,61.3,57.2,0.508,1392918.4,1392918.4,10896,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013608,727933.00
08/05/2019 10:00,2,2.199,ACTIVE,212.61,351.07,60.033,1565013604,"201051344000890","174011545737251",28.35,36.00,0,323.11,387.14,63.1,59.0,0.517,1394879.7,1394879.7,10902,0,0,0,L,1122011218,1,122.01,120.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013609,727934.00
08/05/2019 10:00,2,2.205,ACTIVE,213.29,348.66,60.017,1565013604,"201051344000988","174011545737251",18.31,30.50,0,331.83,373.01,40.9,37.6,0.354,1054825.3,1054825.3,10894,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013610,727935.00
08/05/2019 10:00,2,2.158,ACTIVE,213.29,352.87,60.006,1565013604,"201051344000582","174011545737251",28.17,31.80,0,324.32,387.44,61.6,57.5,0.526,1371846.6,1371846.6,10892,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013611,727936.00
08/05/2019 10:00,2,2.203,ACTIVE,212.61,351.67,60.012,1565013604,"201051344000868","174011545737251",28.13,30.50,0,325.52,386.83,62.7,58.6,0.517,1379887.4,1379887.4,10892,0,0,0,L,1122011218,1,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013612,727937.00
08/05/2019 10:00,2,2.117,ACTIVE,213.74,353.17,60.006,1565013604,"201051344000576","174011545737251",28.43,32.40,0,331.23,386.53,61.0,56.9,0.508,1395666.5,1395666.5,10921,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013613,727938.00
08/05/2019 10:00,2,2.191,ACTIVE,213.29,352.87,59.990,1565013604,"201051344001158","174011545737251",27.97,32.20,0,327.02,388.34,62.1,58.0,0.526,1373199.0,1373199.0,10890,0,0,0,L,1122011218,1,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013614,727939.00
08/05/2019 10:00,2,2.111,ACTIVE,213.29,351.97,60.012,1565013604,"201051344000917","174011545737251",28.71,33.80,0,325.52,385.63,61.4,57.3,0.513,1389150.3,1389150.3,10928,0,0,0,L,1122011218,1,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013615,727940.00
