ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 10:00,2,2.201,ACTIVE,212.83,345.96,60.006,1565013604,"201051344000417","174011545737251",18.39,35.40,0,326.72,369.70,41.0,37.7,0.336,1095395.7,1095395.7,10923,0,0,0,L,1122011218,1,121.55,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013616,727941.00
08/05/2019 10:00,2,2.176,ACTIVE,213.06,351.07,60.006,1565013604,"201051344000685","174011545737251",27.47,33.00,0,324.92,385.93,60.6,56.5,0.530,1395014.4,1395014.4,10908,0,0,0,L,1122011218,1,122.68,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013617,727942.00
08/05/2019 10:00,2,2.205,ACTIVE,213.29,352.27,60.012,1565013604,"201051344000651","174011545737251",28.25,33.80,0,324.92,387.14,63.0,58.9,0.508,1389684.6,1389684.6,10900,0,0,0,L,1122011218,1,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013617,727943.00
08/05/2019 10:00,2,2.158,ACTIVE,212.61,350.77,60.012,1565013604,"201051344000594","174011545737251",28.35,36.00,0,323.41,385.63,62.0,57.9,0.513,1399303.0,1399303.0,10900,0,0,0,L,1122011218,1,121.10,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013618,727944.00
08/05/2019 10:00,2,2.184,ACTIVE,213.29,353.47,60.012,1565013604,"201051344000469","174011545737251",28.31,30.50,0,327.02,388.04,62.6,58.5,0.539,1379658.5,1379658.5,10909,0,0,0,L,1122011218,1,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013619,727945.00
08/05/2019 10:00,2,2.242,ACTIVE,213.29,352.57,60.017,1565013604,"201051344000585","174011545737251",28.73,32.80,0,317.10,387.74,65.3,61.1,0.548,1405689.1,1405689.1,10894,0,0,0,L,1122011218,1,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013620,727946.00
08/05/2019 10:00,2,2.146,ACTIVE,213.96,353.17,60.012,1565013604,"201051344000853","174011545737251",28.61,32.00,0,332.73,388.94,62.2,58.1,0.513,1402332.7,1402332.7,10908,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013621,727947.00
08/05/2019 10:00,2,2.143,ACTIVE,213.06,351.67,60.012,1565013604,"201051344001145","174011545737251",28.37,32.40,0,325.22,385.93,61.6,57.5,0.517,1403979.3,1403979.3,10928,0,0,0,L,1122011218,1,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013622,727948.00
08/05/2019 10:00,2,2.191,ACTIVE,213.29,352.57,60.006,1565013604,"201051344000438","174011545737251",28.39,35.60,0,324.62,386.83,63.0,58.9,0.530,1397496.7,1397496.7,10900,0,0,0,L,1122011218,1,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013623,727949.00
08/05/2019 10:00,2,2.252,ACTIVE,212.83,351.97,60.049,1565013604,"201051344001135","174011545737251",28.21,34.50,0,318.61,386.83,64.4,60.2,0.508,1385324.4,1385324.4,10891,0,0,0,L,1122011218,1,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013624,727950.00
08/05/2019 10:00,2,2.131,ACTIVE,213.29,352.57,60.017,1565013604,"201051344000983","174011545737251",29.08,32.20,0,324.32,387.74,62.8,58.7,0.526,1400633.1,1400633.1,10899,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013625,727951.00
08/05/2019 10:00,2,2.184,ACTIVE,213.29,351.67,60.017,1565013604,"201051344001203","174011545737251",28.77,37.50,0,317.10,387.14,63.6,59.5,0.526,1393481.6,1393481.6,10914,0,0,0,L,1122011218,1,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013626,727952.00
08/05/2019 10:00,2,2.152,ACTIVE,212.61,350.17,60.022,1565013604,"201051344001230","174011545737251",28.31,34.00,0,322.51,386.53,61.7,57.7,0.526,1387685.8,1387685.8,10943,0,0,0,L,1122011218,1,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013627,727953.00
08/05/2019 10:00,2,2.193,ACTIVE,212.38,350.47,60.017,1565013604,"201051344000646","174011545737251",28.35,35.80,0,323.72,385.63,63.0,58.9,0.517,1381753.2,1381753.2,10915,0,0,0,L,1122011218,1,122.01,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013628,727954.00
08/05/2019 10:00,2,2.178,ACTIVE,213.06,350.17,60.012,1565013604,"201051344000867","174011545737251",28.23,35.20,0,324.02,384.73,62.3,58.2,0.499,1377768.5,1377768.5,10912,0,0,0,L,1122011218,1,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013629,727955.00
08/05/2019 10:00,2,2.137,ACTIVE,213.29,352.27,60.022,1565013604,"201051344000633","174011545737251",28.27,35.20,0,326.72,386.23,61.2,57.2,0.499,1374406.9,1374406.9,10923,0,0,0,L,1122011218,1,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013629,727956.00
08/05/2019 10:00,2,2.246,ACTIVE,212.38,351.07,60.022,1565013604,"201051344000955","174011545737251",27.99,34.50,0,315.90,386.83,63.6,59.5,0.539,1402514.6,1402514.6,10913,0,0,0,L,1122011218,1,121.55,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013630,727957.00
08/05/2019 10:00,2,2.129,ACTIVE,213.29,352.27,60.028,1565013604,"201051344000648","174011545737251",27.95,31.30,0,327.32,387.74,60.3,56.3,0.517,1387830.1,1387830.1,10897,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013632,727958.00
08/05/2019 10:00,2,2.156,ACTIVE,213.29,351.97,60.028,1565013604,"201051344000645","174011545737251",27.85,31.50,0,328.22,387.44,60.8,56.7,0.508,1393691.5,1393691.5,10904,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013633,727959.00
08/05/2019 10:00,2,2.117,ACTIVE,213.06,352.57,60.028,1565013604,"201051344000569","174011545737251",28.77,31.00,0,325.22,387.74,61.7,57.7,0.526,1411034.3,1411034.3,10897,0,0,0,L,1122011218,1,120.65,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013634,727960.00
08/05/2019 10:00,2,2.182,ACTIVE,213.29,356.48,60.028,1565013604,"179051228000119","174011545737251",28.65,33.50,0,332.73,391.04,63.4,59.2,0.539,196753.8,196753.8,10998,0,0,0,L,46974696,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565013635,727961.00
08/05/2019 10:15,2,2.564,ACTIVE,213.51,355.28,59.990,1565014504,"201051344000579","174011545737251",28.25,35.20,0,331.23,385.63,73.4,68.9,0.614,1412571.3,1412571.3,10906,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014505,727962.00
08/05/2019 10:15,2,2.596,ACTIVE,213.29,355.28,59.996,1565014504,"201051344001025","174011545737251",28.51,35.00,0,331.23,387.14,75.0,70.4,0.610,1398124.0,1398124.0,10898,0,0,0,L,1122011218,1,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014506,727963.00
08/05/2019 10:15,2,2.516,ACTIVE,213.29,356.18,60.006,1565014504,"201051344001093","174011545737251",28.43,32.40,0,330.93,385.63,72.4,68.0,0.605,1379589.1,1379589.1,10930,0,0,0,L,1122011218,1,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014507,727964.00
08/05/2019 10:15,2,2.477,ACTIVE,213.51,355.28,59.996,1565014504,"201051344000458","174011545737251",28.57,35.00,0,331.23,384.43,71.7,67.2,0.592,1392934.1,1392934.1,10897,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014508,727965.00
08/05/2019 10:15,2,2.590,ACTIVE,212.61,353.77,59.990,1565014504,"201051344000890","174011545737251",28.23,35.80,0,330.63,385.63,74.0,69.5,0.605,1394895.8,1394895.8,10903,0,0,0,L,1122011218,1,122.01,120.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014509,727966.00
08/05/2019 10:15,2,2.572,ACTIVE,213.51,351.07,59.996,1565014504,"201051344000988","174011545737251",18.39,30.30,0,331.53,371.81,47.9,44.3,0.415,1054835.6,1054835.6,10895,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014510,727967.00
08/05/2019 10:15,2,2.539,ACTIVE,213.51,356.78,59.969,1565014504,"201051344000582","174011545737251",28.05,31.80,0,330.03,385.93,72.2,67.7,0.605,1371862.3,1371862.3,10893,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014511,727968.00
08/05/2019 10:15,2,2.539,ACTIVE,212.83,354.67,59.985,1565014504,"201051344000868","174011545737251",28.47,30.30,0,329.13,385.63,73.2,68.8,0.605,1379903.3,1379903.3,10893,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014512,727969.00
08/05/2019 10:15,2,2.473,ACTIVE,213.74,356.48,59.996,1565014504,"201051344000576","174011545737251",28.49,32.20,0,332.73,385.63,71.3,66.9,0.592,1395682.1,1395682.1,10922,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014513,727970.00
08/05/2019 10:15,2,2.559,ACTIVE,213.51,355.28,60.001,1565014504,"201051344001158","174011545737251",28.01,32.40,0,330.63,385.33,72.6,68.1,0.601,1373214.8,1373214.8,10891,0,0,0,L,1122011218,1,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014514,727971.00
08/05/2019 10:15,2,2.482,ACTIVE,213.06,355.28,60.006,1565014504,"201051344000917","174011545737251",28.67,33.50,0,331.23,384.13,72.1,67.6,0.601,1389166.0,1389166.0,10929,0,0,0,L,1122011218,1,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014515,727972.00
08/05/2019 10:15,2,2.584,ACTIVE,212.83,348.66,60.012,1565014504,"201051344000417","174011545737251",18.31,35.80,0,330.03,368.20,48.0,44.4,0.393,1095406.0,1095406.0,10924,0,0,0,L,1122011218,1,121.55,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014516,727973.00
08/05/2019 10:15,2,2.549,ACTIVE,212.83,355.28,59.980,1565014504,"201051344000685","174011545737251",27.85,32.80,0,330.33,385.63,71.9,67.5,0.623,1395029.9,1395029.9,10909,0,0,0,L,1122011218,1,122.46,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014517,727974.00
08/05/2019 10:15,2,2.574,ACTIVE,213.29,355.88,59.969,1565014504,"201051344000651","174011545737251",28.45,33.50,0,331.83,385.63,74.1,69.6,0.597,1389700.7,1389700.7,10901,0,0,0,L,1122011218,1,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014518,727975.00
08/05/2019 10:15,2,2.525,ACTIVE,212.83,354.37,59.975,1565014504,"201051344000594","174011545737251",28.35,36.00,0,326.42,384.43,72.5,68.1,0.605,1399318.9,1399318.9,10901,0,0,0,L,1122011218,1,121.10,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014519,727976.00
08/05/2019 10:15,2,2.520,ACTIVE,213.74,356.78,60.006,1565014504,"201051344000469","174011545737251",28.78,30.00,0,330.63,387.14,73.5,69.0,0.632,1379674.5,1379674.5,10910,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014520,727977.00
08/05/2019 10:15,2,2.662,ACTIVE,213.51,357.08,60.012,1565014504,"201051344000585","174011545737251",28.29,32.40,0,330.33,387.44,76.3,71.8,0.645,1405705.8,1405705.8,10895,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014520,727978.00
08/05/2019 10:15,2,2.518,ACTIVE,213.96,356.48,60.001,1565014504,"201051344000853","174011545737251",28.67,32.20,0,333.33,386.53,73.1,68.7,0.614,1402348.6,1402348.6,10909,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014521,727979.00
08/05/2019 10:15,2,2.533,ACTIVE,212.83,354.67,60.043,1565014504,"201051344001145","174011545737251",28.31,32.20,0,330.63,385.03,72.6,68.2,0.601,1403995.0,1403995.0,10929,0,0,0,L,1122011218,1,121.78,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014522,727980.00
08/05/2019 10:15,2,2.574,ACTIVE,213.29,356.48,59.969,1565014504,"201051344000438","174011545737251",28.53,35.40,0,330.93,385.63,74.4,69.9,0.605,1397512.9,1397512.9,10901,0,0,0,L,1122011218,1,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014523,727981.00
08/05/2019 10:15,2,2.643,ACTIVE,213.06,355.88,59.990,1565014504,"201051344001135","174011545737251",28.35,34.00,0,330.63,385.03,75.8,71.3,0.601,1385340.9,1385340.9,10892,0,0,0,L,1122011218,1,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014524,727982.00
08/05/2019 10:15,2,2.566,ACTIVE,213.51,355.88,60.017,1565014504,"201051344000983","174011545737251",28.51,32.20,0,330.03,385.63,74.1,69.6,0.610,1400649.1,1400649.1,10900,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014525,727983.00
08/05/2019 10:15,2,2.611,ACTIVE,213.06,355.58,59.985,1565014504,"201051344001203","174011545737251",28.61,37.00,0,331.23,386.53,75.7,71.1,0.619,1393498.0,1393498.0,10915,0,0,0,L,1122011218,1,122.46,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014526,727984.00
08/05/2019 10:15,2,2.543,ACTIVE,212.38,354.07,60.001,1565014504,"201051344001230","174011545737251",28.55,33.50,0,325.82,383.53,73.5,69.0,0.619,1387701.7,1387701.7,10944,0,0,0,L,1122011218,1,121.78,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014527,727985.00
08/05/2019 10:15,2,2.607,ACTIVE,212.16,354.67,60.006,1565014504,"201051344000646","174011545737251",28.37,35.80,0,328.22,384.43,74.9,70.4,0.614,1381769.3,1381769.3,10916,0,0,0,L,1122011218,1,121.78,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014528,727986.00
08/05/2019 10:15,2,2.617,ACTIVE,213.06,353.77,60.001,1565014504,"201051344000867","174011545737251",27.99,35.00,0,329.73,383.23,74.2,69.7,0.592,1377784.5,1377784.5,10913,0,0,0,L,1122011218,1,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014529,727987.00
08/05/2019 10:15,2,2.562,ACTIVE,213.06,354.67,60.001,1565014504,"201051344000633","174011545737251",28.27,35.00,0,330.63,385.03,73.4,68.9,0.601,1374422.7,1374422.7,10924,0,0,0,L,1122011218,1,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014530,727988.00
08/05/2019 10:15,2,2.656,ACTIVE,212.38,354.97,59.985,1565014504,"201051344000955","174011545737251",28.33,34.00,0,330.03,385.03,76.2,71.6,0.641,1402531.0,1402531.0,10914,0,0,0,L,1122011218,1,121.33,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014531,727989.00
08/05/2019 10:15,2,2.523,ACTIVE,213.51,354.97,59.990,1565014504,"201051344000648","174011545737251",28.37,31.00,0,330.93,385.63,72.5,68.1,0.605,1387845.6,1387845.6,10898,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014532,727990.00
08/05/2019 10:15,2,2.598,ACTIVE,213.74,356.48,60.001,1565014504,"201051344000645","174011545737251",27.89,31.00,0,331.23,385.33,73.4,69.0,0.614,1393707.2,1393707.2,10905,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014533,727991.00
08/05/2019 10:15,2,2.586,ACTIVE,213.29,356.78,59.990,1565014504,"201051344000569","174011545737251",28.35,31.00,0,331.53,386.23,74.3,69.8,0.628,1411050.3,1411050.3,10898,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014534,727992.00
08/05/2019 10:15,2,2.609,ACTIVE,213.51,360.99,60.001,1565014504,"179051228000119","174011545737251",28.82,33.00,0,332.13,389.24,76.2,71.7,0.658,196770.1,196770.1,10999,0,0,0,L,46974696,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565014535,727993.00
08/05/2019 10:30,2,2.561,ACTIVE,212.16,354.67,59.996,1565015405,"201051344000579","174011545737251",28.55,35.00,0,322.81,387.74,74.0,69.5,0.619,1412587.1,1412587.1,10907,0,0,0,L,1122011218,1,120.65,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015406,727994.00
08/05/2019 10:30,2,2.605,ACTIVE,212.16,353.47,59.990,1565015405,"201051344001025","174011545737251",28.63,34.80,0,318.61,388.34,75.5,70.9,0.601,1398140.1,1398140.1,10899,0,0,0,L,1122011218,1,121.10,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015407,727995.00
08/05/2019 10:30,2,2.529,ACTIVE,212.16,354.97,60.001,1565015405,"201051344001093","174011545737251",28.45,32.40,0,322.21,387.14,72.9,68.5,0.592,1379604.6,1379604.6,10931,0,0,0,L,1122011218,1,121.33,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015408,727996.00
08/05/2019 10:30,2,2.506,ACTIVE,213.51,354.37,59.996,1565015405,"201051344000458","174011545737251",28.41,34.80,0,321.61,386.83,72.1,67.7,0.597,1392949.4,1392949.4,10898,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015409,727997.00
08/05/2019 10:30,2,2.602,ACTIVE,212.61,354.37,59.985,1565015405,"201051344000890","174011545737251",28.19,35.60,0,316.20,387.44,74.3,69.8,0.610,1394911.6,1394911.6,10904,0,0,0,L,1122011218,1,122.01,120.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015409,727998.00
08/05/2019 10:30,2,2.564,ACTIVE,213.29,350.77,60.006,1565015405,"201051344000988","174011545737251",18.53,30.50,0,322.51,374.21,48.1,44.5,0.411,1054845.6,1054845.6,10896,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015410,727999.00
08/05/2019 10:30,2,2.461,ACTIVE,213.29,357.08,60.006,1565015405,"201051344000582","174011545737251",28.86,31.80,0,320.41,388.04,71.9,67.5,0.605,1371877.7,1371877.7,10894,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015411,728000.00
08/05/2019 10:30,2,2.553,ACTIVE,212.61,354.67,59.990,1565015405,"201051344000868","174011545737251",28.43,30.00,0,316.20,387.74,73.5,69.0,0.610,1379919.0,1379919.0,10894,0,0,0,L,1122011218,1,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015412,728001.00
08/05/2019 10:30,2,2.506,ACTIVE,213.51,356.18,59.990,1565015405,"201051344000576","174011545737251",28.21,31.50,0,322.81,387.44,71.6,67.2,0.610,1395697.3,1395697.3,10923,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015413,728002.00
08/05/2019 10:30,2,2.568,ACTIVE,213.29,354.07,60.028,1565015405,"201051344001158","174011545737251",27.95,32.80,0,321.31,387.44,72.8,68.3,0.605,1373230.3,1373230.3,10892,0,0,0,L,1122011218,1,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015414,728003.00
08/05/2019 10:30,2,2.496,ACTIVE,213.06,354.37,59.996,1565015405,"201051344000917","174011545737251",28.63,33.30,0,321.61,385.93,72.4,67.9,0.605,1389181.3,1389181.3,10930,0,0,0,L,1122011218,1,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015415,728004.00
08/05/2019 10:30,2,2.580,ACTIVE,212.61,348.96,59.980,1565015405,"201051344000417","174011545737251",18.39,35.80,0,318.91,369.10,48.1,44.5,0.398,1095416.0,1095416.0,10925,0,0,0,L,1122011218,1,121.55,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015416,728005.00
08/05/2019 10:30,2,2.547,ACTIVE,212.83,355.58,60.006,1565015405,"201051344000685","174011545737251",27.75,32.80,0,321.01,386.23,71.6,67.2,0.628,1395045.1,1395045.1,10910,0,0,0,L,1122011218,1,122.46,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015417,728006.00
08/05/2019 10:30,2,2.596,ACTIVE,213.51,357.08,60.028,1565015405,"201051344000651","174011545737251",28.17,33.80,0,321.61,387.14,74.1,69.6,0.605,1389716.5,1389716.5,10902,0,0,0,L,1122011218,1,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015418,728007.00
08/05/2019 10:30,2,2.527,ACTIVE,212.38,354.07,60.017,1565015405,"201051344000594","174011545737251",28.45,35.80,0,313.50,386.23,72.8,68.4,0.614,1399334.3,1399334.3,10902,0,0,0,L,1122011218,1,121.10,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015419,728008.00
08/05/2019 10:30,2,2.551,ACTIVE,213.51,356.48,59.980,1565015405,"201051344000469","174011545737251",28.43,29.80,0,321.91,389.54,73.4,69.0,0.636,1379690.1,1379690.1,10911,0,0,0,L,1122011218,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015420,728009.00
08/05/2019 10:30,2,2.643,ACTIVE,213.29,356.48,59.996,1565015405,"201051344000585","174011545737251",28.45,32.40,0,318.00,387.74,76.2,71.6,0.645,1405722.1,1405722.1,10896,0,0,0,L,1122011218,1,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015421,728010.00
08/05/2019 10:30,2,2.531,ACTIVE,213.51,357.08,59.985,1565015405,"201051344000853","174011545737251",28.47,32.20,0,324.02,388.94,73.0,68.5,0.610,1402364.2,1402364.2,10910,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015422,728011.00
08/05/2019 10:30,2,2.525,ACTIVE,213.06,354.97,60.012,1565015405,"201051344001145","174011545737251",28.25,32.00,0,321.01,386.53,72.3,67.9,0.601,1404010.4,1404010.4,10930,0,0,0,L,1122011218,1,122.01,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015422,728012.00
08/05/2019 10:30,2,2.559,ACTIVE,213.06,355.88,60.022,1565015405,"201051344000438","174011545737251",28.47,35.00,0,321.31,387.14,73.8,69.3,0.605,1397528.6,1397528.6,10902,0,0,0,L,1122011218,1,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015423,728013.00
08/05/2019 10:30,2,2.555,ACTIVE,213.06,355.28,59.980,1565015405,"201051344001135","174011545737251",28.88,34.00,0,317.70,386.53,74.8,70.3,0.592,1385357.0,1385357.0,10893,0,0,0,L,1122011218,1,122.01,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015424,728014.00
08/05/2019 10:30,2,2.520,ACTIVE,213.29,355.58,60.028,1565015405,"201051344000983","174011545737251",28.67,32.00,0,321.31,388.04,73.2,68.8,0.605,1400664.9,1400664.9,10901,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015425,728015.00
08/05/2019 10:30,2,2.582,ACTIVE,213.29,355.28,60.006,1565015405,"201051344001203","174011545737251",28.49,36.00,0,317.70,387.44,74.5,70.0,0.619,1393514.0,1393514.0,10916,0,0,0,L,1122011218,1,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015426,728016.00
08/05/2019 10:30,2,2.496,ACTIVE,212.61,354.67,60.001,1565015405,"201051344001230","174011545737251",28.55,33.00,0,314.10,385.33,72.2,67.8,0.619,1387717.2,1387717.2,10945,0,0,0,L,1122011218,1,121.78,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015427,728017.00
08/05/2019 10:30,2,2.539,ACTIVE,212.16,355.28,59.980,1565015405,"201051344000646","174011545737251",28.53,35.60,0,312.89,386.83,73.4,68.9,0.623,1381785.1,1381785.1,10917,0,0,0,L,1122011218,1,121.78,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015428,728018.00
08/05/2019 10:30,2,2.514,ACTIVE,213.06,352.57,59.990,1565015405,"201051344000867","174011545737251",28.55,34.80,0,316.80,385.63,72.7,68.2,0.583,1377800.2,1377800.2,10914,0,0,0,L,1122011218,1,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015429,728019.00
08/05/2019 10:30,2,2.496,ACTIVE,213.06,354.07,59.975,1565015405,"201051344000633","174011545737251",28.31,34.80,0,320.71,389.84,71.5,67.1,0.601,1374438.1,1374438.1,10925,0,0,0,L,1122011218,1,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015430,728020.00
08/05/2019 10:30,2,2.568,ACTIVE,212.61,354.97,60.043,1565015405,"201051344000955","174011545737251",28.47,34.00,0,314.10,386.53,74.1,69.6,0.628,1402547.0,1402547.0,10915,0,0,0,L,1122011218,1,121.33,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015431,728021.00
08/05/2019 10:30,2,2.445,ACTIVE,213.06,355.58,59.996,1565015405,"201051344000648","174011545737251",28.33,31.00,0,322.81,387.74,70.2,65.8,0.601,1387860.8,1387860.8,10899,0,0,0,L,1122011218,1,120.65,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015432,728022.00
08/05/2019 10:30,2,2.492,ACTIVE,213.29,354.97,60.022,1565015405,"201051344000645","174011545737251",28.03,31.00,0,321.31,388.34,70.8,66.4,0.592,1393722.6,1393722.6,10906,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015434,728023.00
08/05/2019 10:30,2,2.473,ACTIVE,213.06,355.28,60.001,1565015405,"201051344000569","174011545737251",28.51,30.80,0,321.01,388.34,71.3,66.9,0.605,1411065.8,1411065.8,10899,0,0,0,L,1122011218,1,120.65,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015435,728024.00
08/05/2019 10:30,2,2.508,ACTIVE,213.29,359.18,60.001,1565015405,"179051228000119","174011545737251",28.67,32.80,0,325.22,391.64,72.8,68.3,0.628,196786.1,196786.1,11000,0,0,0,L,46974696,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565015436,728025.00
08/05/2019 10:45,2,3.230,ACTIVE,213.96,344.76,60.028,1565016304,"201051344000579","174011545737251",28.65,36.00,0,329.73,386.23,93.8,88.6,0.433,1412605.2,1412605.2,10908,0,0,0,L,1122011218,1,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016305,728026.00
08/05/2019 10:45,2,3.312,ACTIVE,213.96,346.26,60.028,1565016304,"201051344001025","174011545737251",28.55,35.80,0,330.33,387.44,95.7,90.5,0.442,1398158.6,1398158.6,10900,0,0,0,L,1122011218,1,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016306,728027.00
08/05/2019 10:45,2,3.182,ACTIVE,214.19,347.16,59.980,1565016304,"201051344001093","174011545737251",28.77,33.00,0,330.93,388.34,92.6,87.5,0.433,1379622.4,1379622.4,10932,0,0,0,L,1122011218,1,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016307,728028.00
08/05/2019 10:45,2,3.184,ACTIVE,213.74,344.76,60.028,1565016304,"201051344000458","174011545737251",28.21,36.30,0,332.43,386.23,91.0,85.9,0.424,1392967.1,1392967.1,10899,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016308,728029.00
08/05/2019 10:45,2,3.266,ACTIVE,213.51,344.76,60.038,1565016304,"201051344000890","174011545737251",28.09,36.50,0,327.32,387.74,92.9,87.7,0.429,1394929.8,1394929.8,10905,0,0,0,L,1122011218,1,122.46,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016309,728030.00
08/05/2019 10:45,2,3.242,ACTIVE,213.96,352.27,60.022,1565016304,"201051344000988","174011545737251",18.19,30.50,0,331.83,380.52,59.8,55.7,0.508,1054857.3,1054857.3,10897,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016310,728031.00
08/05/2019 10:45,2,3.115,ACTIVE,214.19,345.66,60.012,1565016304,"201051344000582","174011545737251",28.29,33.00,0,331.23,389.54,89.3,84.3,0.424,1371895.5,1371895.5,10895,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016311,728032.00
08/05/2019 10:45,2,3.100,ACTIVE,213.06,345.66,60.001,1565016304,"201051344000868","174011545737251",28.47,31.30,0,328.82,386.83,89.4,84.3,0.411,1379937.0,1379937.0,10895,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016311,728033.00
08/05/2019 10:45,2,2.992,ACTIVE,213.96,346.86,60.033,1565016304,"201051344000576","174011545737251",28.61,31.80,0,332.43,388.64,86.7,81.8,0.415,1395714.9,1395714.9,10924,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016312,728034.00
08/05/2019 10:45,2,3.064,ACTIVE,213.74,343.85,60.059,1565016304,"201051344001158","174011545737251",27.93,34.00,0,330.63,388.34,86.7,81.8,0.411,1373248.1,1373248.1,10893,0,0,0,L,1122011218,1,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016313,728035.00
08/05/2019 10:45,2,2.965,ACTIVE,213.96,345.36,60.033,1565016304,"201051344000917","174011545737251",28.45,35.20,0,330.63,386.53,85.4,80.5,0.398,1389199.0,1389199.0,10931,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016314,728036.00
08/05/2019 10:45,2,2.994,ACTIVE,213.51,348.66,60.043,1565016304,"201051344000417","174011545737251",18.45,36.00,0,330.03,377.82,56.0,52.1,0.464,1095427.6,1095427.6,10926,0,0,0,L,1122011218,1,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016315,728037.00
08/05/2019 10:45,2,2.984,ACTIVE,213.51,344.15,60.006,1565016304,"201051344000685","174011545737251",27.49,34.00,0,329.73,387.74,83.2,78.3,0.407,1395062.7,1395062.7,10911,0,0,0,L,1122011218,1,122.68,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016316,728038.00
08/05/2019 10:45,2,2.953,ACTIVE,214.19,345.06,60.012,1565016304,"201051344000651","174011545737251",28.49,35.00,0,331.23,388.94,85.2,80.3,0.384,1389734.7,1389734.7,10903,0,0,0,L,1122011218,1,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016317,728039.00
08/05/2019 10:45,2,2.893,ACTIVE,212.61,342.35,60.012,1565016304,"201051344000594","174011545737251",28.35,37.00,0,322.51,385.93,83.0,78.2,0.384,1399352.2,1399352.2,10903,0,0,0,L,1122011218,1,120.88,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016318,728040.00
08/05/2019 10:45,2,2.918,ACTIVE,213.51,343.55,60.038,1565016304,"201051344000469","174011545737251",28.31,30.80,0,331.23,388.04,83.6,78.8,0.411,1379708.2,1379708.2,10912,0,0,0,L,1122011218,1,120.88,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016319,728041.00
08/05/2019 10:45,2,2.943,ACTIVE,213.96,345.96,60.038,1565016304,"201051344000585","174011545737251",28.90,33.50,0,332.13,388.34,86.1,81.2,0.407,1405740.8,1405740.8,10897,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016320,728042.00
08/05/2019 10:45,2,2.850,ACTIVE,213.96,344.76,60.043,1565016304,"201051344000853","174011545737251",28.67,33.00,0,333.33,390.74,82.8,78.0,0.384,1402382.1,1402382.1,10911,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016321,728043.00
08/05/2019 10:45,2,2.836,ACTIVE,213.51,343.85,60.012,1565016304,"201051344001145","174011545737251",28.51,33.30,0,331.83,388.34,81.9,77.1,0.384,1404028.2,1404028.2,10931,0,0,0,L,1122011218,1,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016322,728044.00
08/05/2019 10:45,2,2.934,ACTIVE,213.74,345.06,60.033,1565016304,"201051344000438","174011545737251",28.17,36.80,0,331.23,387.44,83.7,78.9,0.384,1397546.8,1397546.8,10903,0,0,0,L,1122011218,1,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016323,728045.00
08/05/2019 10:45,2,2.994,ACTIVE,213.51,343.85,60.033,1565016304,"201051344001135","174011545737251",28.11,35.60,0,331.83,386.23,85.2,80.4,0.380,1385375.5,1385375.5,10894,0,0,0,L,1122011218,1,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016324,728046.00
08/05/2019 10:45,2,2.885,ACTIVE,213.51,343.25,60.038,1565016304,"201051344000983","174011545737251",28.61,33.30,0,330.93,387.14,83.6,78.8,0.389,1400683.0,1400683.0,10902,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016324,728047.00
08/05/2019 10:45,2,2.969,ACTIVE,213.74,344.76,60.017,1565016304,"201051344001203","174011545737251",28.35,37.50,0,331.53,388.34,85.2,80.3,0.393,1393532.4,1393532.4,10917,0,0,0,L,1122011218,1,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016325,728048.00
08/05/2019 10:45,2,2.879,ACTIVE,213.06,342.95,59.985,1565016304,"201051344001230","174011545737251",28.35,34.00,0,325.82,385.93,82.7,77.9,0.389,1387735.0,1387735.0,10946,0,0,0,L,1122011218,1,122.23,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016326,728049.00
08/05/2019 10:45,2,2.918,ACTIVE,213.06,344.45,60.022,1565016304,"201051344000646","174011545737251",28.55,35.80,0,326.42,386.83,84.3,79.5,0.389,1381803.4,1381803.4,10918,0,0,0,L,1122011218,1,122.23,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016327,728050.00
08/05/2019 10:45,2,2.898,ACTIVE,213.06,341.15,60.022,1565016304,"201051344000867","174011545737251",28.43,36.80,0,327.62,393.15,83.5,78.7,0.358,1377818.3,1377818.3,10915,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016328,728051.00
08/05/2019 10:45,2,2.877,ACTIVE,213.29,344.76,60.033,1565016304,"201051344000633","174011545737251",28.29,35.80,0,330.93,387.44,82.4,77.6,0.389,1374455.9,1374455.9,10926,0,0,0,L,1122011218,1,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016329,728052.00
08/05/2019 10:45,2,2.988,ACTIVE,213.06,344.15,60.038,1565016304,"201051344000955","174011545737251",28.25,35.20,0,327.32,386.23,85.5,80.6,0.402,1402565.4,1402565.4,10916,0,0,0,L,1122011218,1,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016330,728053.00
08/05/2019 10:45,2,2.857,ACTIVE,213.51,343.55,60.059,1565016304,"201051344000648","174011545737251",28.11,32.20,0,331.83,387.44,81.3,76.6,0.389,1387878.4,1387878.4,10900,0,0,0,L,1122011218,1,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016331,728054.00
08/05/2019 10:45,2,2.896,ACTIVE,213.51,343.55,60.022,1565016304,"201051344000645","174011545737251",28.07,32.40,0,331.83,387.44,82.4,77.6,0.389,1393740.3,1393740.3,10907,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016333,728055.00
08/05/2019 10:45,2,2.854,ACTIVE,213.06,343.25,60.022,1565016304,"201051344000569","174011545737251",28.61,32.20,0,330.63,388.04,82.6,77.8,0.389,1411083.8,1411083.8,10900,0,0,0,L,1122011218,1,120.65,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016335,728056.00
08/05/2019 10:45,2,2.900,ACTIVE,213.29,348.36,60.049,1565016304,"179051228000119","174011545737251",28.47,34.80,0,331.53,391.04,83.6,78.8,0.402,196804.4,196804.4,11001,0,0,0,L,46974696,1,121.10,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565016336,728057.00
08/05/2019 11:00,2,2.488,ACTIVE,212.83,353.47,60.038,1565017204,"201051344000579","174011545737251",28.37,35.40,0,318.91,386.23,71.5,67.1,0.583,1412624.3,1412624.3,10909,0,0,0,L,1122011218,1,121.33,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017205,728058.00
08/05/2019 11:00,2,2.545,ACTIVE,213.06,353.77,60.043,1565017204,"201051344001025","174011545737251",28.47,34.80,0,318.61,390.74,73.3,68.9,0.583,1398178.2,1398178.2,10901,0,0,0,L,1122011218,1,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017206,728059.00
08/05/2019 11:00,2,2.453,ACTIVE,213.29,355.88,60.028,1565017204,"201051344001093","174011545737251",28.35,33.00,0,319.51,386.83,70.5,66.1,0.583,1379641.3,1379641.3,10933,0,0,0,L,1122011218,1,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017207,728060.00
08/05/2019 11:00,2,2.426,ACTIVE,213.29,353.17,60.033,1565017204,"201051344000458","174011545737251",28.45,35.60,0,316.20,384.73,70.0,65.6,0.579,1392985.7,1392985.7,10900,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017208,728061.00
08/05/2019 11:00,2,2.531,ACTIVE,212.83,354.97,60.038,1565017204,"201051344000890","174011545737251",28.11,35.80,0,318.00,387.14,72.0,67.6,0.601,1394949.1,1394949.1,10906,0,0,0,L,1122011218,1,121.78,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017209,728062.00
08/05/2019 11:00,2,2.527,ACTIVE,213.29,350.17,60.022,1565017204,"201051344000988","174011545737251",18.17,30.30,0,330.03,377.82,46.5,43.0,0.393,1054869.6,1054869.6,10898,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017210,728063.00
08/05/2019 11:00,2,2.457,ACTIVE,213.51,355.88,60.049,1565017204,"201051344000582","174011545737251",28.27,32.40,0,317.10,387.74,70.3,65.9,0.592,1371914.2,1371914.2,10896,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017211,728064.00
08/05/2019 11:00,2,2.467,ACTIVE,212.38,353.77,60.033,1565017204,"201051344000868","174011545737251",28.51,30.80,0,316.80,385.93,71.2,66.8,0.583,1379956.1,1379956.1,10896,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017212,728065.00
08/05/2019 11:00,2,2.414,ACTIVE,213.29,355.88,60.038,1565017204,"201051344000576","174011545737251",28.43,31.30,0,318.91,387.14,69.5,65.1,0.601,1395733.5,1395733.5,10925,0,0,0,L,1122011218,1,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017213,728066.00
08/05/2019 11:00,2,2.498,ACTIVE,213.06,354.97,60.038,1565017204,"201051344001158","174011545737251",27.85,33.30,0,318.61,385.93,70.5,66.1,0.579,1373267.0,1373267.0,10894,0,0,0,L,1122011218,1,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017214,728067.00
08/05/2019 11:00,2,2.434,ACTIVE,213.06,355.58,60.033,1565017204,"201051344000917","174011545737251",28.55,34.50,0,318.30,385.63,70.4,66.0,0.588,1389217.8,1389217.8,10932,0,0,0,L,1122011218,1,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017215,728068.00
08/05/2019 11:00,2,2.549,ACTIVE,212.83,348.66,60.038,1565017204,"201051344000417","174011545737251",18.05,36.00,0,327.92,375.11,46.7,43.1,0.380,1095439.9,1095439.9,10927,0,0,0,L,1122011218,1,121.33,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017216,728069.00
08/05/2019 11:00,2,2.479,ACTIVE,212.83,355.88,60.049,1565017204,"201051344000685","174011545737251",27.85,33.50,0,317.10,385.63,69.9,65.5,0.623,1395081.3,1395081.3,10912,0,0,0,L,1122011218,1,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017217,728070.00
08/05/2019 11:00,2,2.461,ACTIVE,213.51,356.48,60.038,1565017204,"201051344000651","174011545737251",28.82,34.00,0,318.00,389.54,71.9,67.4,0.597,1389753.9,1389753.9,10904,0,0,0,L,1122011218,1,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017218,728071.00
08/05/2019 11:00,2,2.469,ACTIVE,211.93,351.67,60.038,1565017204,"201051344000594","174011545737251",28.13,36.80,0,313.20,385.03,70.3,66.0,0.592,1399371.0,1399371.0,10904,0,0,0,L,1122011218,1,121.10,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017219,728072.00
08/05/2019 11:00,2,2.438,ACTIVE,212.83,354.97,60.038,1565017204,"201051344000469","174011545737251",28.82,30.30,0,314.70,388.04,71.2,66.7,0.605,1379727.2,1379727.2,10913,0,0,0,L,1122011218,1,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017220,728073.00
08/05/2019 11:00,2,2.564,ACTIVE,213.51,355.88,60.043,1565017204,"201051344000585","174011545737251",28.65,33.00,0,319.21,388.04,74.5,69.9,0.623,1405760.6,1405760.6,10898,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017220,728074.00
08/05/2019 11:00,2,2.436,ACTIVE,213.29,355.28,60.043,1565017204,"201051344000853","174011545737251",28.73,32.40,0,320.71,387.74,70.9,66.5,0.588,1402401.0,1402401.0,10912,0,0,0,L,1122011218,1,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017221,728075.00
08/05/2019 11:00,2,2.469,ACTIVE,213.29,354.07,60.017,1565017204,"201051344001145","174011545737251",28.19,32.60,0,318.30,385.93,70.5,66.1,0.583,1404047.0,1404047.0,10932,0,0,0,L,1122011218,1,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017222,728076.00
08/05/2019 11:00,2,2.486,ACTIVE,213.06,354.97,60.049,1565017204,"201051344000438","174011545737251",28.49,36.00,0,319.51,386.83,71.8,67.3,0.592,1397566.0,1397566.0,10904,0,0,0,L,1122011218,1,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017223,728077.00
08/05/2019 11:00,2,2.555,ACTIVE,212.83,353.77,60.049,1565017204,"201051344001135","174011545737251",28.39,34.50,0,318.00,386.23,73.5,69.0,0.583,1385395.0,1385395.0,10895,0,0,0,L,1122011218,1,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017224,728078.00
08/05/2019 11:00,2,2.445,ACTIVE,212.83,353.47,60.017,1565017204,"201051344000983","174011545737251",28.86,32.60,0,317.40,386.23,71.5,67.1,0.592,1400702.0,1400702.0,10903,0,0,0,L,1122011218,1,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017225,728079.00
08/05/2019 11:00,2,2.531,ACTIVE,213.29,354.97,60.028,1565017204,"201051344001203","174011545737251",28.49,36.00,0,318.30,387.74,73.1,68.6,0.605,1393551.8,1393551.8,10918,0,0,0,L,1122011218,1,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017226,728080.00
08/05/2019 11:00,2,2.486,ACTIVE,212.61,353.47,60.054,1565017204,"201051344001230","174011545737251",28.07,33.80,0,315.30,385.03,70.7,66.3,0.601,1387753.9,1387753.9,10947,0,0,0,L,1122011218,1,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017227,728081.00
08/05/2019 11:00,2,2.502,ACTIVE,212.61,354.67,60.038,1565017204,"201051344000646","174011545737251",28.51,35.60,0,315.90,385.33,72.2,67.8,0.592,1381822.6,1381822.6,10919,0,0,0,L,1122011218,1,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017228,728082.00
