ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 11:00,2,2.451,ACTIVE,212.61,351.97,60.043,1565017204,"201051344000867","174011545737251",28.67,35.40,0,317.70,385.93,71.1,66.7,0.561,1377837.2,1377837.2,10916,0,0,0,L,1122011218,1,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017229,728083.00
08/05/2019 11:00,2,2.467,ACTIVE,212.83,354.67,60.038,1565017204,"201051344000633","174011545737251",28.03,35.20,0,318.61,385.93,70.1,65.7,0.579,1374474.6,1374474.6,10927,0,0,0,L,1122011218,1,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017230,728084.00
08/05/2019 11:00,2,2.520,ACTIVE,212.61,353.77,60.043,1565017204,"201051344000955","174011545737251",28.53,34.80,0,316.80,385.63,72.8,68.4,0.614,1402584.8,1402584.8,10917,0,0,0,L,1122011218,1,121.10,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017231,728085.00
08/05/2019 11:00,2,2.393,ACTIVE,213.06,353.17,60.022,1565017204,"201051344000648","174011545737251",28.45,31.50,0,316.50,389.84,69.0,64.7,0.588,1387896.8,1387896.8,10901,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017233,728086.00
08/05/2019 11:00,2,2.459,ACTIVE,213.06,353.47,60.043,1565017204,"201051344000645","174011545737251",27.93,31.50,0,317.10,386.53,69.6,65.2,0.583,1393758.9,1393758.9,10908,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017234,728087.00
08/05/2019 11:00,2,2.428,ACTIVE,213.06,354.97,60.028,1565017204,"201051344000569","174011545737251",28.73,31.50,0,318.00,387.14,70.6,66.2,0.601,1411102.6,1411102.6,10901,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017235,728088.00
08/05/2019 11:00,2,2.486,ACTIVE,213.06,359.18,60.028,1565017204,"179051228000119","174011545737251",28.71,33.80,0,317.10,389.84,72.3,67.8,0.632,196823.6,196823.6,11002,0,0,0,L,46974696,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565017236,728089.00
08/05/2019 11:15,2,2.652,ACTIVE,213.51,356.48,60.022,1565018104,"201051344000579","174011545737251",28.63,35.00,0,319.21,387.74,76.9,72.3,0.628,1412640.3,1412640.3,10910,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018105,728090.00
08/05/2019 11:15,2,2.748,ACTIVE,213.06,344.76,60.001,1565018104,"201051344001025","174011545737251",28.31,34.50,0,319.81,387.14,78.8,74.2,0.349,1398194.7,1398194.7,10902,0,0,0,L,1122011218,1,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018106,728091.00
08/05/2019 11:15,2,2.609,ACTIVE,213.51,356.48,59.969,1565018104,"201051344001093","174011545737251",28.61,32.40,0,331.23,387.74,75.5,71.0,0.636,1379657.1,1379657.1,10934,0,0,0,L,1122011218,1,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018107,728092.00
08/05/2019 11:15,2,2.576,ACTIVE,213.29,354.97,59.964,1565018104,"201051344000458","174011545737251",28.65,35.20,0,331.23,386.23,74.8,70.3,0.619,1393001.4,1393001.4,10901,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018108,728093.00
08/05/2019 11:15,2,2.676,ACTIVE,212.61,354.67,60.017,1565018104,"201051344000890","174011545737251",28.39,35.00,0,318.30,386.83,77.0,72.4,0.645,1394965.3,1394965.3,10907,0,0,0,L,1122011218,1,122.01,120.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018109,728094.00
08/05/2019 11:15,2,2.629,ACTIVE,213.29,351.37,60.012,1565018104,"201051344000988","174011545737251",18.65,30.30,0,331.23,373.31,49.6,45.9,0.424,1054879.8,1054879.8,10899,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018110,728095.00
08/05/2019 11:15,2,2.639,ACTIVE,213.74,355.88,60.028,1565018104,"201051344000582","174011545737251",28.03,32.00,0,331.53,388.64,74.8,70.3,0.632,1371930.0,1371930.0,10897,0,0,0,L,1122011218,1,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018110,728096.00
08/05/2019 11:15,2,2.625,ACTIVE,212.61,355.58,59.990,1565018104,"201051344000868","174011545737251",28.45,30.30,0,327.32,387.44,75.6,71.1,0.628,1379972.1,1379972.1,10897,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018111,728097.00
08/05/2019 11:15,2,2.541,ACTIVE,213.51,357.38,59.990,1565018104,"201051344000576","174011545737251",28.63,30.80,0,332.13,388.64,73.7,69.2,0.628,1395749.0,1395749.0,10926,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018112,728098.00
08/05/2019 11:15,2,2.623,ACTIVE,213.29,355.58,60.022,1565018104,"201051344001158","174011545737251",28.17,32.40,0,330.93,388.04,74.9,70.4,0.619,1373282.8,1373282.8,10895,0,0,0,L,1122011218,1,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018113,728099.00
08/05/2019 11:15,2,2.586,ACTIVE,213.29,356.48,60.001,1565018104,"201051344000917","174011545737251",28.53,33.80,0,330.33,386.23,74.7,70.2,0.623,1389233.6,1389233.6,10933,0,0,0,L,1122011218,1,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018114,728100.00
08/05/2019 11:15,2,2.639,ACTIVE,212.83,348.66,59.985,1565018104,"201051344000417","174011545737251",18.55,35.60,0,330.63,369.10,49.6,45.9,0.402,1095450.2,1095450.2,10928,0,0,0,L,1122011218,1,121.55,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018115,728101.00
08/05/2019 11:15,2,2.580,ACTIVE,212.83,355.28,59.985,1565018104,"201051344000685","174011545737251",28.17,33.00,0,330.33,386.53,73.7,69.2,0.650,1395096.9,1395096.9,10913,0,0,0,L,1122011218,1,122.46,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018116,728102.00
08/05/2019 11:15,2,2.689,ACTIVE,213.51,356.48,60.001,1565018104,"201051344000651","174011545737251",28.15,33.30,0,320.11,391.34,76.7,72.1,0.641,1389770.1,1389770.1,10905,0,0,0,L,1122011218,1,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018117,728103.00
08/05/2019 11:15,2,2.631,ACTIVE,212.38,354.67,60.017,1565018104,"201051344000594","174011545737251",28.17,36.00,0,321.31,385.93,75.1,70.6,0.632,1399386.8,1399386.8,10905,0,0,0,L,1122011218,1,121.10,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018118,728104.00
08/05/2019 11:15,2,2.602,ACTIVE,213.29,356.18,59.975,1565018104,"201051344000469","174011545737251",28.77,29.50,0,330.33,389.24,75.8,71.2,0.663,1379743.1,1379743.1,10914,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018119,728105.00
08/05/2019 11:15,2,2.744,ACTIVE,213.29,345.36,59.975,1565018104,"201051344000585","174011545737251",28.59,32.40,0,317.70,387.74,79.5,74.8,0.371,1405777.4,1405777.4,10899,0,0,0,L,1122011218,1,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018120,728106.00
08/05/2019 11:15,2,2.615,ACTIVE,213.96,357.68,60.006,1565018104,"201051344000853","174011545737251",28.57,32.20,0,332.13,388.34,75.7,71.1,0.636,1402416.9,1402416.9,10913,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018121,728107.00
08/05/2019 11:15,2,2.617,ACTIVE,213.06,355.88,59.996,1565018104,"201051344001145","174011545737251",28.41,32.20,0,331.83,386.83,75.3,70.7,0.632,1404062.8,1404062.8,10933,0,0,0,L,1122011218,1,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018122,728108.00
08/05/2019 11:15,2,2.668,ACTIVE,213.06,356.18,60.017,1565018104,"201051344000438","174011545737251",28.47,35.20,0,318.00,387.74,76.9,72.3,0.641,1397582.1,1397582.1,10905,0,0,0,L,1122011218,1,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018123,728109.00
08/05/2019 11:15,2,2.707,ACTIVE,212.61,344.45,60.006,1565018104,"201051344001135","174011545737251",28.65,34.30,0,319.81,386.23,78.5,73.8,0.345,1385411.5,1385411.5,10896,0,0,0,L,1122011218,1,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018124,728110.00
08/05/2019 11:15,2,2.652,ACTIVE,213.51,355.88,59.948,1565018104,"201051344000983","174011545737251",28.51,32.20,0,329.43,387.44,76.5,72.0,0.641,1400718.1,1400718.1,10904,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018125,728111.00
08/05/2019 11:15,2,2.730,ACTIVE,213.29,355.28,59.990,1565018104,"201051344001203","174011545737251",28.31,35.40,0,317.10,387.74,78.3,73.7,0.663,1393568.2,1393568.2,10919,0,0,0,L,1122011218,1,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018126,728112.00
08/05/2019 11:15,2,2.643,ACTIVE,212.61,354.67,59.996,1565018104,"201051344001230","174011545737251",28.31,33.00,0,324.32,385.93,75.8,71.2,0.645,1387769.7,1387769.7,10948,0,0,0,L,1122011218,1,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018126,728113.00
08/05/2019 11:15,2,2.707,ACTIVE,212.38,355.28,59.975,1565018104,"201051344000646","174011545737251",28.39,35.20,0,312.89,385.63,78.0,73.3,0.645,1381838.8,1381838.8,10920,0,0,0,L,1122011218,1,122.01,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018127,728114.00
08/05/2019 11:15,2,2.652,ACTIVE,213.29,355.58,60.012,1565018104,"201051344000867","174011545737251",28.57,35.40,0,324.62,388.04,76.8,72.2,0.632,1377853.2,1377853.2,10917,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018128,728115.00
08/05/2019 11:15,2,2.635,ACTIVE,213.51,357.08,59.996,1565018104,"201051344000633","174011545737251",28.45,34.80,0,330.33,386.83,75.9,71.4,0.632,1374490.4,1374490.4,10928,0,0,0,L,1122011218,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018129,728116.00
08/05/2019 11:15,2,2.721,ACTIVE,212.38,354.97,60.012,1565018104,"201051344000955","174011545737251",28.61,34.50,0,316.50,385.93,78.9,74.2,0.667,1402601.2,1402601.2,10918,0,0,0,L,1122011218,1,121.33,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018130,728117.00
08/05/2019 11:15,2,2.592,ACTIVE,213.51,356.78,59.985,1565018104,"201051344000648","174011545737251",28.63,31.00,0,332.13,387.74,75.2,70.6,0.636,1387912.3,1387912.3,10902,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018131,728118.00
08/05/2019 11:15,2,2.658,ACTIVE,213.51,356.48,60.022,1565018104,"201051344000645","174011545737251",28.35,31.00,0,331.23,387.74,76.3,71.7,0.632,1393774.5,1393774.5,10909,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018133,728119.00
08/05/2019 11:15,2,2.711,ACTIVE,213.51,357.68,60.012,1565018104,"201051344000569","174011545737251",28.39,31.00,0,331.23,388.34,77.9,73.3,0.667,1411118.5,1411118.5,10902,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018134,728120.00
08/05/2019 11:15,2,2.748,ACTIVE,213.51,361.59,59.990,1565018104,"179051228000119","174011545737251",28.69,33.00,0,317.10,391.04,79.8,75.1,0.689,196839.9,196839.9,11003,0,0,0,L,46974696,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565018135,728121.00
08/05/2019 11:30,2,3.248,ACTIVE,214.19,346.56,60.001,1565019004,"201051344000579","174011545737251",28.19,37.50,0,330.33,387.14,92.7,87.6,0.424,1412661.9,1412661.9,10911,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019005,728122.00
08/05/2019 11:30,2,3.295,ACTIVE,213.74,345.36,60.012,1565019004,"201051344001025","174011545737251",28.49,36.50,0,330.03,377.82,95.2,89.9,0.433,1398216.8,1398216.8,10903,0,0,0,L,1122011218,1,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019006,728123.00
08/05/2019 11:30,2,3.164,ACTIVE,213.96,345.66,60.012,1565019004,"201051344001093","174011545737251",28.69,34.00,0,315.60,387.74,91.9,86.8,0.429,1379678.4,1379678.4,10935,0,0,0,L,1122011218,1,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019007,728124.00
08/05/2019 11:30,2,3.146,ACTIVE,214.41,345.06,59.990,1565019004,"201051344000458","174011545737251",28.49,37.30,0,318.00,386.83,90.9,85.8,0.424,1393022.5,1393022.5,10902,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019008,728125.00
08/05/2019 11:30,2,3.238,ACTIVE,213.29,343.85,60.006,1565019004,"201051344000890","174011545737251",28.37,37.30,0,329.13,386.83,93.0,87.9,0.433,1394986.9,1394986.9,10908,0,0,0,L,1122011218,1,122.68,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019009,728126.00
08/05/2019 11:30,2,3.248,ACTIVE,214.64,352.87,60.012,1565019004,"201051344000988","174011545737251",18.39,30.50,0,331.83,388.34,60.5,56.4,0.513,1054893.7,1054893.7,10900,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019010,728127.00
08/05/2019 11:30,2,3.166,ACTIVE,213.96,345.36,60.017,1565019004,"201051344000582","174011545737251",28.53,33.30,0,315.90,388.64,91.5,86.4,0.438,1371951.3,1371951.3,10898,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019011,728128.00
08/05/2019 11:30,2,3.281,ACTIVE,213.96,345.06,60.017,1565019004,"201051344000868","174011545737251",27.83,32.20,0,330.33,388.04,92.5,87.3,0.424,1379993.6,1379993.6,10898,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019012,728129.00
08/05/2019 11:30,2,3.125,ACTIVE,214.64,347.16,60.001,1565019004,"201051344000576","174011545737251",28.67,32.40,0,318.91,388.64,90.8,85.7,0.420,1395770.1,1395770.1,10927,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019013,728130.00
08/05/2019 11:30,2,3.221,ACTIVE,214.64,345.66,60.006,1565019004,"201051344001158","174011545737251",28.27,34.00,0,317.40,388.64,92.2,87.1,0.429,1373304.1,1373304.1,10896,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019014,728131.00
08/05/2019 11:30,2,3.217,ACTIVE,213.74,344.76,60.012,1565019004,"201051344000917","174011545737251",28.31,36.00,0,318.91,385.93,92.2,87.0,0.424,1389254.9,1389254.9,10934,0,0,0,L,1122011218,1,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019015,728132.00
08/05/2019 11:30,2,3.297,ACTIVE,213.51,350.17,60.043,1565019004,"201051344000417","174011545737251",18.25,36.50,0,325.22,385.03,61.0,56.9,0.504,1095464.1,1095464.1,10929,0,0,0,L,1122011218,1,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019016,728133.00
08/05/2019 11:30,2,3.236,ACTIVE,213.29,345.06,60.006,1565019004,"201051344000685","174011545737251",28.09,34.30,0,317.10,386.53,92.0,86.9,0.455,1395118.0,1395118.0,10914,0,0,0,L,1122011218,1,122.91,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019017,728134.00
08/05/2019 11:30,2,3.348,ACTIVE,214.19,345.36,59.996,1565019004,"201051344000651","174011545737251",28.13,34.50,0,331.83,389.24,95.5,90.2,0.446,1389792.0,1389792.0,10906,0,0,0,L,1122011218,1,123.14,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019018,728135.00
08/05/2019 11:30,2,3.250,ACTIVE,213.51,345.36,59.985,1565019004,"201051344000594","174011545737251",28.49,38.40,0,318.91,386.83,93.8,88.6,0.438,1399408.2,1399408.2,10906,0,0,0,L,1122011218,1,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019019,728136.00
08/05/2019 11:30,2,3.289,ACTIVE,214.64,346.56,60.006,1565019004,"201051344000469","174011545737251",28.55,31.30,0,332.13,389.24,95.1,89.8,0.460,1379764.7,1379764.7,10915,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019020,728137.00
08/05/2019 11:30,2,3.436,ACTIVE,214.19,347.16,60.012,1565019004,"201051344000585","174011545737251",28.33,34.50,0,329.73,379.02,98.6,93.2,0.464,1405799.8,1405799.8,10900,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019021,728138.00
08/05/2019 11:30,2,3.314,ACTIVE,215.32,348.36,60.006,1565019004,"201051344000853","174011545737251",28.43,33.80,0,320.11,388.94,95.4,90.1,0.442,1402438.4,1402438.4,10914,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019022,728139.00
08/05/2019 11:30,2,3.305,ACTIVE,213.51,345.66,60.006,1565019004,"201051344001145","174011545737251",28.33,33.30,0,317.10,387.14,94.8,89.6,0.442,1404084.1,1404084.1,10934,0,0,0,L,1122011218,1,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019022,728140.00
08/05/2019 11:30,2,3.342,ACTIVE,213.96,345.96,60.012,1565019004,"201051344000438","174011545737251",28.59,37.50,0,329.73,387.14,96.9,91.6,0.451,1397603.9,1397603.9,10906,0,0,0,L,1122011218,1,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019023,728141.00
08/05/2019 11:30,2,3.459,ACTIVE,213.74,345.66,59.969,1565019004,"201051344001135","174011545737251",28.15,35.80,0,329.13,374.21,98.6,93.3,0.438,1385433.6,1385433.6,10897,0,0,0,L,1122011218,1,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019024,728142.00
08/05/2019 11:30,2,3.348,ACTIVE,214.87,346.56,60.038,1565019004,"201051344000983","174011545737251",28.65,34.00,0,330.93,387.44,97.1,91.8,0.455,1400739.7,1400739.7,10905,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019025,728143.00
08/05/2019 11:30,2,3.439,ACTIVE,213.96,345.66,59.996,1565019004,"201051344001203","174011545737251",28.47,37.30,0,330.33,388.34,99.1,93.7,0.473,1393590.3,1393590.3,10920,0,0,0,L,1122011218,1,123.14,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019026,728144.00
08/05/2019 11:30,2,3.355,ACTIVE,213.06,344.76,60.001,1565019004,"201051344001230","174011545737251",28.33,34.80,0,315.90,386.53,96.3,91.0,0.460,1387791.1,1387791.1,10949,0,0,0,L,1122011218,1,122.46,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019027,728145.00
08/05/2019 11:30,2,3.369,ACTIVE,213.06,345.36,60.043,1565019004,"201051344000646","174011545737251",28.59,36.50,0,328.22,385.93,97.5,92.2,0.460,1381860.7,1381860.7,10921,0,0,0,L,1122011218,1,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019028,728146.00
08/05/2019 11:30,2,3.336,ACTIVE,214.19,345.36,60.012,1565019004,"201051344000867","174011545737251",28.43,37.30,0,330.63,386.23,96.0,90.8,0.433,1377874.8,1377874.8,10918,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019029,728147.00
08/05/2019 11:30,2,3.277,ACTIVE,214.19,346.86,60.012,1565019004,"201051344000633","174011545737251",28.47,37.00,0,318.61,388.34,94.6,89.4,0.433,1374511.7,1374511.7,10929,0,0,0,L,1122011218,1,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019030,728148.00
08/05/2019 11:30,2,3.350,ACTIVE,213.06,343.25,60.012,1565019004,"201051344000955","174011545737251",28.63,37.00,0,329.13,385.93,97.2,91.8,0.455,1402623.2,1402623.2,10919,0,0,0,L,1122011218,1,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019031,728149.00
08/05/2019 11:30,2,3.199,ACTIVE,214.41,346.26,60.006,1565019004,"201051344000648","174011545737251",28.57,32.20,0,316.50,388.04,92.7,87.5,0.446,1387933.3,1387933.3,10903,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019032,728150.00
08/05/2019 11:30,2,3.273,ACTIVE,214.64,346.86,60.012,1565019004,"201051344000645","174011545737251",28.27,32.80,0,318.91,388.34,93.7,88.5,0.438,1393795.8,1393795.8,10910,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019033,728151.00
08/05/2019 11:30,2,3.314,ACTIVE,214.41,346.56,60.012,1565019004,"201051344000569","174011545737251",28.21,33.30,0,318.00,389.24,94.7,89.4,0.446,1411140.0,1411140.0,10903,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019034,728152.00
08/05/2019 11:30,2,3.311,ACTIVE,214.41,350.47,60.012,1565019004,"179051228000119","174011545737251",28.84,35.80,0,333.03,386.83,96.8,91.5,0.464,196861.8,196861.8,11004,0,0,0,L,46974696,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019035,728153.00
08/05/2019 11:45,2,3.836,ACTIVE,215.32,348.96,59.996,1565019904,"201051344000579","174011545737251",28.21,38.20,0,331.83,381.42,109.5,103.8,0.526,1412684.8,1412684.8,10912,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019906,728154.00
08/05/2019 11:45,2,3.961,ACTIVE,214.19,348.06,60.022,1565019904,"201051344001025","174011545737251",28.07,36.50,0,329.43,381.42,112.6,106.7,0.521,1398240.4,1398240.4,10904,0,0,0,L,1122011218,1,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019906,728155.00
08/05/2019 11:45,2,3.824,ACTIVE,214.41,348.66,60.022,1565019904,"201051344001093","174011545737251",28.15,35.60,0,330.03,377.22,109.1,103.4,0.508,1379701.1,1379701.1,10936,0,0,0,L,1122011218,1,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019907,728156.00
08/05/2019 11:45,2,3.740,ACTIVE,215.09,347.76,60.038,1565019904,"201051344000458","174011545737251",28.37,39.00,0,332.73,379.62,107.5,101.8,0.499,1393045.0,1393045.0,10903,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019908,728157.00
08/05/2019 11:45,2,3.902,ACTIVE,213.51,346.56,59.985,1565019904,"201051344000890","174011545737251",27.89,37.50,0,329.13,376.62,110.3,104.5,0.517,1395010.0,1395010.0,10909,0,0,0,L,1122011218,1,122.68,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019909,728158.00
08/05/2019 11:45,2,3.885,ACTIVE,215.32,357.38,60.006,1565019904,"201051344000988","174011545737251",18.21,31.50,0,320.71,390.14,71.6,67.2,0.614,1054908.5,1054908.5,10901,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019910,728159.00
08/05/2019 11:45,2,3.836,ACTIVE,214.41,348.36,60.001,1565019904,"201051344000582","174011545737251",27.93,34.50,0,329.43,377.52,108.5,102.8,0.517,1371973.9,1371973.9,10899,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019911,728160.00
08/05/2019 11:45,2,3.879,ACTIVE,214.64,348.66,59.980,1565019904,"201051344000868","174011545737251",27.79,32.80,0,330.93,379.92,109.2,103.5,0.504,1380016.5,1380016.5,10899,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019912,728161.00
08/05/2019 11:45,2,3.732,ACTIVE,215.32,350.77,60.033,1565019904,"201051344000576","174011545737251",28.35,35.00,0,333.03,379.92,107.2,101.5,0.504,1395792.5,1395792.5,10928,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019913,728162.00
08/05/2019 11:45,2,3.812,ACTIVE,215.32,349.26,60.038,1565019904,"201051344001158","174011545737251",28.05,35.00,0,332.13,380.52,108.3,102.6,0.508,1373326.8,1373326.8,10897,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019914,728163.00
08/05/2019 11:45,2,3.770,ACTIVE,213.96,346.86,60.017,1565019904,"201051344000917","174011545737251",28.35,38.00,0,328.22,375.41,108.2,102.5,0.508,1389277.5,1389277.5,10935,0,0,0,L,1122011218,1,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019915,728164.00
08/05/2019 11:45,2,3.803,ACTIVE,213.51,353.77,60.006,1565019904,"201051344000417","174011545737251",18.45,37.50,0,317.70,385.03,71.0,66.6,0.592,1095478.9,1095478.9,10930,0,0,0,L,1122011218,1,122.23,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019916,728165.00
08/05/2019 11:45,2,3.803,ACTIVE,213.51,347.76,59.985,1565019904,"201051344000685","174011545737251",27.89,36.00,0,329.13,375.71,107.5,101.8,0.530,1395140.5,1395140.5,10915,0,0,0,L,1122011218,1,123.14,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019917,728166.00
08/05/2019 11:45,2,3.885,ACTIVE,214.41,348.96,60.012,1565019904,"201051344000651","174011545737251",27.95,35.60,0,329.73,378.42,110.0,104.2,0.517,1389815.2,1389815.2,10907,0,0,0,L,1122011218,1,123.36,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019918,728167.00
08/05/2019 11:45,2,3.781,ACTIVE,213.96,347.16,60.006,1565019904,"201051344000594","174011545737251",27.97,40.00,0,329.13,376.01,107.2,101.5,0.499,1399430.9,1399430.9,10907,0,0,0,L,1122011218,1,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019919,728168.00
08/05/2019 11:45,2,3.746,ACTIVE,215.32,349.26,60.017,1565019904,"201051344000469","174011545737251",28.45,32.20,0,332.43,382.33,107.9,102.3,0.521,1379787.7,1379787.7,10916,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019919,728169.00
08/05/2019 11:45,2,3.855,ACTIVE,214.41,347.76,59.953,1565019904,"201051344000585","174011545737251",28.51,35.20,0,330.03,378.42,111.2,105.4,0.526,1405823.5,1405823.5,10901,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019920,728170.00
08/05/2019 11:45,2,3.719,ACTIVE,215.54,348.06,60.001,1565019904,"201051344000853","174011545737251",28.25,34.50,0,333.93,379.92,106.4,100.8,0.504,1402461.2,1402461.2,10915,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019921,728171.00
08/05/2019 11:45,2,3.697,ACTIVE,213.51,346.86,59.985,1565019904,"201051344001145","174011545737251",28.17,35.20,0,330.03,376.01,105.5,99.9,0.495,1404106.8,1404106.8,10935,0,0,0,L,1122011218,1,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019922,728172.00
08/05/2019 11:45,2,3.742,ACTIVE,213.74,347.46,59.996,1565019904,"201051344000438","174011545737251",28.09,38.40,0,329.43,376.62,106.5,100.9,0.495,1397626.9,1397626.9,10907,0,0,0,L,1122011218,1,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019923,728173.00
08/05/2019 11:45,2,3.752,ACTIVE,213.74,346.26,59.948,1565019904,"201051344001135","174011545737251",28.21,37.00,0,329.13,376.31,107.2,101.6,0.495,1385457.1,1385457.1,10898,0,0,0,L,1122011218,1,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019924,728174.00
08/05/2019 11:45,2,3.617,ACTIVE,215.09,348.36,59.996,1565019904,"201051344000983","174011545737251",28.49,35.60,0,332.43,380.52,104.4,98.8,0.477,1400762.6,1400762.6,10906,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019925,728175.00
08/05/2019 11:45,2,3.732,ACTIVE,213.96,347.16,60.017,1565019904,"201051344001203","174011545737251",28.11,38.00,0,330.33,377.52,106.2,100.6,0.508,1393613.8,1393613.8,10921,0,0,0,L,1122011218,1,123.14,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019926,728176.00
08/05/2019 11:45,2,3.604,ACTIVE,213.29,345.66,60.017,1565019904,"201051344001230","174011545737251",28.23,36.00,0,327.62,375.11,103.0,97.5,0.491,1387813.9,1387813.9,10950,0,0,0,L,1122011218,1,122.68,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019927,728177.00
08/05/2019 11:45,2,3.686,ACTIVE,213.06,345.66,59.996,1565019904,"201051344000646","174011545737251",27.91,38.20,0,327.62,379.02,104.2,98.7,0.495,1381883.8,1381883.8,10922,0,0,0,L,1122011218,1,122.68,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019928,728178.00
08/05/2019 11:45,2,3.639,ACTIVE,214.41,346.86,59.980,1565019904,"201051344000867","174011545737251",27.99,38.00,0,330.33,376.31,103.2,97.7,0.473,1377897.7,1377897.7,10919,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019929,728179.00
08/05/2019 11:45,2,3.572,ACTIVE,214.64,348.66,60.006,1565019904,"201051344000633","174011545737251",28.29,38.00,0,331.53,380.22,102.3,96.8,0.482,1374534.3,1374534.3,10930,0,0,0,L,1122011218,1,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019930,728180.00
08/05/2019 11:45,2,3.732,ACTIVE,213.06,345.96,59.996,1565019904,"201051344000955","174011545737251",27.95,38.60,0,327.62,374.81,105.7,100.1,0.499,1402646.5,1402646.5,10920,0,0,0,L,1122011218,1,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019931,728181.00
08/05/2019 11:45,2,3.592,ACTIVE,215.09,348.06,60.006,1565019904,"201051344000648","174011545737251",28.15,33.80,0,332.43,380.82,102.5,97.0,0.491,1387955.6,1387955.6,10904,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019932,728182.00
08/05/2019 11:45,2,3.664,ACTIVE,215.09,348.36,60.012,1565019904,"201051344000645","174011545737251",28.15,33.80,0,333.63,379.92,104.4,98.9,0.491,1393818.3,1393818.3,10911,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019933,728183.00
08/05/2019 11:45,2,3.748,ACTIVE,215.09,348.96,60.049,1565019904,"201051344000569","174011545737251",28.05,34.30,0,332.73,380.52,106.6,100.9,0.513,1411162.8,1411162.8,10904,0,0,0,L,1122011218,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019934,728184.00
08/05/2019 11:45,2,3.801,ACTIVE,214.87,353.17,60.001,1565019904,"179051228000119","174011545737251",28.43,36.80,0,332.13,381.42,109.4,103.7,0.526,196885.1,196885.1,11005,0,0,0,L,46974696,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565019935,728185.00
08/05/2019 12:00,2,2.684,ACTIVE,214.19,357.68,60.049,1565020804,"201051344000579","174011545737251",28.41,36.80,0,318.91,387.44,77.2,72.6,0.641,1412703.5,1412703.5,10913,0,0,0,L,1122011218,1,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020805,728186.00
08/05/2019 12:00,2,2.736,ACTIVE,212.83,354.97,60.049,1565020804,"201051344001025","174011545737251",28.61,35.20,0,317.40,388.04,79.3,74.6,0.658,1398259.6,1398259.6,10905,0,0,0,L,1122011218,1,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020806,728187.00
08/05/2019 12:00,2,2.605,ACTIVE,212.83,356.78,60.038,1565020804,"201051344001093","174011545737251",28.78,33.80,0,318.30,387.74,76.0,71.4,0.632,1379719.6,1379719.6,10937,0,0,0,L,1122011218,1,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020807,728188.00
08/05/2019 12:00,2,2.645,ACTIVE,214.19,356.48,60.075,1565020804,"201051344000458","174011545737251",28.37,36.50,0,318.30,387.74,76.0,71.4,0.628,1393063.3,1393063.3,10904,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020808,728189.00
08/05/2019 12:00,2,2.711,ACTIVE,212.38,354.97,60.043,1565020804,"201051344000890","174011545737251",28.39,36.50,0,313.80,387.14,78.0,73.3,0.654,1395028.8,1395028.8,10910,0,0,0,L,1122011218,1,122.46,120.42,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020809,728190.00
08/05/2019 12:00,2,2.746,ACTIVE,213.96,353.17,60.070,1565020804,"201051344000988","174011545737251",18.29,31.30,0,318.61,390.14,50.8,47.1,0.438,1054920.5,1054920.5,10902,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020810,728191.00
08/05/2019 12:00,2,2.729,ACTIVE,213.06,356.18,60.043,1565020804,"201051344000582","174011545737251",27.73,33.30,0,316.20,388.34,76.7,72.1,0.650,1371992.3,1371992.3,10900,0,0,0,L,1122011218,1,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020811,728192.00
08/05/2019 12:00,2,2.695,ACTIVE,213.51,358.28,60.059,1565020804,"201051344000868","174011545737251",28.55,31.80,0,316.20,388.64,77.9,73.3,0.641,1380035.1,1380035.1,10900,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020812,728193.00
08/05/2019 12:00,2,2.617,ACTIVE,214.41,358.28,60.054,1565020804,"201051344000576","174011545737251",28.61,33.50,0,319.81,388.04,75.9,71.3,0.628,1395810.6,1395810.6,10929,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020813,728194.00
08/05/2019 12:00,2,2.701,ACTIVE,214.19,357.98,60.022,1565020804,"201051344001158","174011545737251",28.15,33.50,0,318.30,388.94,77.0,72.4,0.645,1373345.2,1373345.2,10898,0,0,0,L,1122011218,1,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020814,728195.00
08/05/2019 12:00,2,2.686,ACTIVE,212.83,354.67,60.043,1565020804,"201051344000917","174011545737251",28.17,35.80,0,318.00,389.24,76.7,72.1,0.641,1389295.8,1389295.8,10936,0,0,0,L,1122011218,1,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020815,728196.00
08/05/2019 12:00,2,2.734,ACTIVE,212.83,348.96,60.065,1565020804,"201051344000417","174011545737251",18.41,37.50,0,318.91,385.33,51.0,47.3,0.415,1095490.9,1095490.9,10931,0,0,0,L,1122011218,1,122.01,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020816,728197.00
08/05/2019 12:00,2,2.719,ACTIVE,213.06,357.08,60.043,1565020804,"201051344000685","174011545737251",27.55,34.50,0,312.59,386.53,75.9,71.3,0.672,1395158.6,1395158.6,10916,0,0,0,L,1122011218,1,122.68,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020817,728198.00
08/05/2019 12:00,2,2.738,ACTIVE,213.74,357.38,60.065,1565020804,"201051344000651","174011545737251",28.35,34.80,0,318.61,388.64,78.7,74.0,0.641,1389834.0,1389834.0,10908,0,0,0,L,1122011218,1,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020817,728199.00
08/05/2019 12:00,2,2.715,ACTIVE,213.51,357.38,60.038,1565020804,"201051344000594","174011545737251",27.91,38.40,0,317.10,387.14,76.7,72.1,0.641,1399449.2,1399449.2,10908,0,0,0,L,1122011218,1,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020818,728200.00
08/05/2019 12:00,2,2.670,ACTIVE,214.41,358.28,60.049,1565020804,"201051344000469","174011545737251",28.65,31.00,0,316.20,389.54,77.4,72.8,0.667,1379806.3,1379806.3,10917,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020819,728201.00
08/05/2019 12:00,2,2.820,ACTIVE,213.51,346.56,60.065,1565020804,"201051344000585","174011545737251",28.21,34.30,0,317.40,386.83,80.6,75.9,0.376,1405842.9,1405842.9,10902,0,0,0,L,1122011218,1,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020820,728202.00
08/05/2019 12:00,2,2.670,ACTIVE,214.64,360.38,60.043,1565020804,"201051344000853","174011545737251",28.49,32.80,0,318.30,390.44,77.1,72.5,0.654,1402479.7,1402479.7,10916,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020821,728203.00
08/05/2019 12:00,2,2.678,ACTIVE,212.83,356.48,60.065,1565020804,"201051344001145","174011545737251",28.01,33.50,0,317.40,387.44,76.0,71.4,0.636,1404125.0,1404125.0,10936,0,0,0,L,1122011218,1,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020822,728204.00
08/05/2019 12:00,2,2.699,ACTIVE,213.06,356.18,60.059,1565020804,"201051344000438","174011545737251",28.33,37.00,0,317.10,387.14,77.4,72.8,0.645,1397645.6,1397645.6,10908,0,0,0,L,1122011218,1,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020823,728205.00
08/05/2019 12:00,2,2.744,ACTIVE,213.06,344.45,60.054,1565020804,"201051344001135","174011545737251",28.33,34.80,0,317.40,385.93,78.8,74.1,0.358,1385476.1,1385476.1,10899,0,0,0,L,1122011218,1,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020824,728206.00
08/05/2019 12:00,2,2.645,ACTIVE,213.96,356.18,60.070,1565020804,"201051344000983","174011545737251",28.45,34.00,0,318.00,389.24,76.2,71.6,0.641,1400781.2,1400781.2,10907,0,0,0,L,1122011218,1,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020825,728207.00
08/05/2019 12:00,2,2.688,ACTIVE,213.29,355.28,60.065,1565020804,"201051344001203","174011545737251",28.35,37.50,0,317.10,387.14,77.2,72.6,0.641,1393632.7,1393632.7,10922,0,0,0,L,1122011218,1,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020826,728208.00
08/05/2019 12:00,2,2.543,ACTIVE,212.16,354.37,60.081,1565020804,"201051344001230","174011545737251",28.75,34.80,0,310.19,387.14,74.0,69.5,0.628,1387832.1,1387832.1,10951,0,0,0,L,1122011218,1,121.78,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020827,728209.00
08/05/2019 12:00,2,2.609,ACTIVE,212.38,354.67,60.065,1565020804,"201051344000646","174011545737251",28.43,36.00,0,315.60,386.53,75.2,70.7,0.636,1381902.5,1381902.5,10923,0,0,0,L,1122011218,1,122.01,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020828,728210.00
08/05/2019 12:00,2,2.512,ACTIVE,213.74,354.07,60.065,1565020804,"201051344000867","174011545737251",28.37,36.80,0,318.30,387.74,72.2,67.7,0.566,1377916.2,1377916.2,10920,0,0,0,L,1122011218,1,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020829,728211.00
08/05/2019 12:00,2,2.451,ACTIVE,213.74,355.88,60.059,1565020804,"201051344000633","174011545737251",28.21,36.50,0,318.30,387.74,70.1,65.7,0.588,1374552.5,1374552.5,10931,0,0,0,L,1122011218,1,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020830,728212.00
08/05/2019 12:00,2,2.529,ACTIVE,212.16,354.37,60.059,1565020804,"201051344000955","174011545737251",28.15,36.50,0,316.20,385.63,72.2,67.7,0.605,1402665.4,1402665.4,10921,0,0,0,L,1122011218,1,121.33,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020830,728213.00
08/05/2019 12:00,2,2.340,ACTIVE,213.74,354.97,60.038,1565020804,"201051344000648","174011545737251",28.41,32.40,0,317.40,388.94,67.3,63.0,0.575,1387973.5,1387973.5,10905,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020832,728214.00
08/05/2019 12:00,2,2.346,ACTIVE,213.74,354.67,60.043,1565020804,"201051344000645","174011545737251",28.31,32.60,0,318.30,388.64,67.3,63.0,0.557,1393836.4,1393836.4,10912,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020833,728215.00
08/05/2019 12:00,2,2.385,ACTIVE,213.51,355.88,60.043,1565020804,"201051344000569","174011545737251",28.23,32.40,0,318.00,388.94,68.3,64.0,0.579,1411181.1,1411181.1,10905,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020834,728216.00
08/05/2019 12:00,2,2.402,ACTIVE,213.74,359.48,60.043,1565020804,"179051228000119","174011545737251",28.61,35.00,0,316.20,392.25,69.6,65.3,0.592,196903.8,196903.8,11006,0,0,0,L,46974696,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565020835,728217.00
08/05/2019 12:15,2,2.660,ACTIVE,213.96,357.08,60.012,1565021704,"201051344000579","174011545737251",28.09,37.30,0,316.80,388.64,75.7,71.1,0.623,1412722.1,1412722.1,10914,0,0,0,L,1122011218,1,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021705,728218.00
08/05/2019 12:15,2,2.729,ACTIVE,213.29,345.06,59.990,1565021704,"201051344001025","174011545737251",28.29,36.00,0,318.00,388.94,78.1,73.5,0.358,1398278.8,1398278.8,10906,0,0,0,L,1122011218,1,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021706,728219.00
08/05/2019 12:15,2,2.613,ACTIVE,213.51,356.78,59.985,1565021704,"201051344001093","174011545737251",28.33,34.30,0,320.11,388.04,74.9,70.4,0.628,1379737.9,1379737.9,10938,0,0,0,L,1122011218,1,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021707,728220.00
08/05/2019 12:15,2,2.588,ACTIVE,214.19,357.08,59.990,1565021704,"201051344000458","174011545737251",28.19,37.00,0,318.30,388.04,73.8,69.4,0.623,1393081.5,1393081.5,10905,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021708,728221.00
08/05/2019 12:15,2,2.691,ACTIVE,213.06,355.88,60.001,1565021704,"201051344000890","174011545737251",28.03,36.80,0,316.80,387.74,76.5,71.9,0.636,1395047.5,1395047.5,10911,0,0,0,L,1122011218,1,122.46,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021709,728222.00
08/05/2019 12:15,2,2.680,ACTIVE,214.19,351.67,60.012,1565021704,"201051344000988","174011545737251",18.19,31.50,0,332.73,377.22,49.4,45.7,0.420,1054932.5,1054932.5,10903,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021710,728223.00
08/05/2019 12:15,2,2.633,ACTIVE,213.96,357.68,60.012,1565021704,"201051344000582","174011545737251",28.13,33.80,0,318.91,388.94,75.0,70.4,0.645,1372010.7,1372010.7,10901,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021711,728224.00
