ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 12:15,2,2.646,ACTIVE,213.51,354.97,59.985,1565021704,"201051344000868","174011545737251",28.17,32.00,0,318.00,388.94,75.5,71.0,0.623,1380053.7,1380053.7,10901,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021712,728225.00
08/05/2019 12:15,2,2.557,ACTIVE,214.41,357.98,59.990,1565021704,"201051344000576","174011545737251",28.37,34.00,0,320.71,389.24,73.4,69.0,0.614,1395828.7,1395828.7,10930,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021713,728226.00
08/05/2019 12:15,2,2.621,ACTIVE,214.19,357.08,59.996,1565021704,"201051344001158","174011545737251",28.15,33.80,0,318.30,390.14,74.7,70.2,0.632,1373363.6,1373363.6,10899,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021714,728227.00
08/05/2019 12:15,2,2.617,ACTIVE,213.51,356.18,60.001,1565021704,"201051344000917","174011545737251",28.27,36.30,0,318.30,386.83,75.0,70.5,0.628,1389314.1,1389314.1,10937,0,0,0,L,1122011218,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021715,728228.00
08/05/2019 12:15,2,2.674,ACTIVE,213.06,348.96,60.012,1565021704,"201051344000417","174011545737251",18.29,37.80,0,327.62,373.01,49.5,45.9,0.407,1095502.9,1095502.9,10932,0,0,0,L,1122011218,1,122.01,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021716,728229.00
08/05/2019 12:15,2,2.646,ACTIVE,213.06,356.48,60.012,1565021704,"201051344000685","174011545737251",27.47,35.00,0,317.10,387.14,73.7,69.2,0.641,1395176.7,1395176.7,10917,0,0,0,L,1122011218,1,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021717,728230.00
08/05/2019 12:15,2,2.703,ACTIVE,213.51,356.78,59.980,1565021704,"201051344000651","174011545737251",27.97,35.00,0,317.40,388.34,76.5,71.9,0.636,1389852.8,1389852.8,10909,0,0,0,L,1122011218,1,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021718,728231.00
08/05/2019 12:15,2,2.635,ACTIVE,213.06,356.18,59.990,1565021704,"201051344000594","174011545737251",27.89,38.80,0,317.70,387.14,74.4,69.9,0.614,1399467.6,1399467.6,10909,0,0,0,L,1122011218,1,121.33,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021719,728232.00
08/05/2019 12:15,2,2.650,ACTIVE,213.96,357.98,59.996,1565021704,"201051344000469","174011545737251",27.93,31.30,0,316.80,390.74,75.0,70.5,0.641,1379824.8,1379824.8,10918,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021720,728233.00
08/05/2019 12:15,2,2.746,ACTIVE,213.51,346.26,59.990,1565021704,"201051344000585","174011545737251",28.39,35.60,0,318.91,388.34,79.0,74.3,0.367,1405862.3,1405862.3,10903,0,0,0,L,1122011218,1,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021721,728234.00
08/05/2019 12:15,2,2.609,ACTIVE,214.41,357.68,59.996,1565021704,"201051344000853","174011545737251",28.19,33.30,0,318.91,391.04,74.5,70.0,0.628,1402498.2,1402498.2,10917,0,0,0,L,1122011218,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021721,728235.00
08/05/2019 12:15,2,2.607,ACTIVE,213.06,355.28,60.001,1565021704,"201051344001145","174011545737251",28.19,34.00,0,318.91,388.04,74.4,69.9,0.619,1404143.4,1404143.4,10937,0,0,0,L,1122011218,1,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021722,728236.00
08/05/2019 12:15,2,2.666,ACTIVE,213.29,356.18,59.985,1565021704,"201051344000438","174011545737251",28.05,37.50,0,317.40,388.04,75.7,71.1,0.632,1397664.3,1397664.3,10909,0,0,0,L,1122011218,1,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021723,728237.00
08/05/2019 12:15,2,2.736,ACTIVE,213.06,355.88,60.012,1565021704,"201051344001135","174011545737251",27.81,35.60,0,318.61,388.34,77.1,72.5,0.632,1385495.2,1385495.2,10900,0,0,0,L,1122011218,1,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021724,728238.00
08/05/2019 12:15,2,2.590,ACTIVE,214.19,356.48,59.996,1565021704,"201051344000983","174011545737251",28.57,34.50,0,318.61,389.24,75.0,70.5,0.623,1400799.9,1400799.9,10908,0,0,0,L,1122011218,1,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021725,728239.00
08/05/2019 12:15,2,2.701,ACTIVE,213.51,354.97,60.001,1565021704,"201051344001203","174011545737251",28.11,38.80,0,317.70,387.74,77.0,72.4,0.623,1393651.7,1393651.7,10923,0,0,0,L,1122011218,1,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021726,728240.00
08/05/2019 12:15,2,2.594,ACTIVE,212.61,353.17,60.012,1565021704,"201051344001230","174011545737251",28.33,35.00,0,316.80,386.53,74.4,69.9,0.623,1387850.5,1387850.5,10952,0,0,0,L,1122011218,1,122.01,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021727,728241.00
08/05/2019 12:15,2,2.676,ACTIVE,212.61,355.88,59.980,1565021704,"201051344000646","174011545737251",28.03,37.30,0,317.10,386.83,76.0,71.4,0.632,1381921.4,1381921.4,10924,0,0,0,L,1122011218,1,122.01,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021728,728242.00
08/05/2019 12:15,2,2.609,ACTIVE,213.51,351.07,60.001,1565021704,"201051344000867","174011545737251",28.23,37.00,0,319.81,394.05,74.7,70.1,0.575,1377934.7,1377934.7,10921,0,0,0,L,1122011218,1,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021729,728243.00
08/05/2019 12:15,2,2.598,ACTIVE,213.96,356.78,59.996,1565021704,"201051344000633","174011545737251",27.95,37.00,0,319.81,388.34,73.5,69.1,0.610,1374570.7,1374570.7,10932,0,0,0,L,1122011218,1,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021730,728244.00
08/05/2019 12:15,2,2.676,ACTIVE,212.61,355.58,59.985,1565021704,"201051344000955","174011545737251",28.13,37.00,0,316.20,386.23,76.3,71.7,0.641,1402684.3,1402684.3,10922,0,0,0,L,1122011218,1,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021731,728245.00
08/05/2019 12:15,2,2.533,ACTIVE,213.96,356.18,60.028,1565021704,"201051344000648","174011545737251",28.15,32.60,0,316.80,389.54,72.3,67.8,0.614,1387991.5,1387991.5,10906,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021732,728246.00
08/05/2019 12:15,2,2.580,ACTIVE,214.41,356.78,60.001,1565021704,"201051344000645","174011545737251",27.89,32.80,0,318.61,388.94,72.9,68.4,0.605,1393854.5,1393854.5,10913,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021734,728247.00
08/05/2019 12:15,2,2.580,ACTIVE,213.96,357.38,60.006,1565021704,"201051344000569","174011545737251",28.31,32.80,0,318.91,389.84,74.0,69.5,0.623,1411199.5,1411199.5,10906,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021735,728248.00
08/05/2019 12:15,2,2.625,ACTIVE,213.96,360.69,59.990,1565021704,"179051228000119","174011545737251",28.45,35.60,0,318.30,392.55,75.6,71.1,0.645,196922.6,196922.6,11007,0,0,0,L,46974696,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565021736,728249.00
08/05/2019 12:30,2,2.381,ACTIVE,213.29,353.47,59.980,1565022604,"201051344000579","174011545737251",28.13,37.00,0,333.03,386.83,67.8,63.5,0.552,1412738.2,1412738.2,10915,0,0,0,L,1122011218,1,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022605,728250.00
08/05/2019 12:30,2,2.441,ACTIVE,212.83,352.27,59.985,1565022604,"201051344001025","174011545737251",28.31,35.00,0,318.00,387.44,70.0,65.6,0.579,1398295.4,1398295.4,10907,0,0,0,L,1122011218,1,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022606,728251.00
08/05/2019 12:30,2,2.354,ACTIVE,213.06,353.77,59.980,1565022604,"201051344001093","174011545737251",28.07,33.80,0,331.23,386.53,66.9,62.6,0.561,1379753.8,1379753.8,10939,0,0,0,L,1122011218,1,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022607,728252.00
08/05/2019 12:30,2,2.281,ACTIVE,213.29,351.97,59.985,1565022604,"201051344000458","174011545737251",28.53,36.50,0,333.33,386.23,65.9,61.7,0.548,1393097.2,1393097.2,10906,0,0,0,L,1122011218,1,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022608,728253.00
08/05/2019 12:30,2,2.400,ACTIVE,212.61,352.87,59.985,1565022604,"201051344000890","174011545737251",28.19,36.30,0,325.22,387.74,68.5,64.2,0.566,1395063.8,1395063.8,10912,0,0,0,L,1122011218,1,122.01,120.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022609,728254.00
08/05/2019 12:30,2,2.318,ACTIVE,213.51,348.96,59.985,1565022604,"201051344000988","174011545737251",18.67,31.80,0,333.03,373.61,44.0,40.5,0.376,1054942.7,1054942.7,10904,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022610,728255.00
08/05/2019 12:30,2,2.365,ACTIVE,213.29,354.37,60.006,1565022604,"201051344000582","174011545737251",27.93,33.00,0,330.93,388.34,66.9,62.6,0.561,1372026.5,1372026.5,10902,0,0,0,L,1122011218,1,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022611,728256.00
08/05/2019 12:30,2,2.389,ACTIVE,212.61,352.57,59.985,1565022604,"201051344000868","174011545737251",27.87,31.50,0,331.23,386.23,67.5,63.2,0.548,1380069.7,1380069.7,10902,0,0,0,L,1122011218,1,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022612,728257.00
08/05/2019 12:30,2,2.266,ACTIVE,213.51,353.47,59.985,1565022604,"201051344000576","174011545737251",28.43,33.80,0,332.73,386.83,65.3,61.1,0.539,1395844.2,1395844.2,10931,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022613,728258.00
08/05/2019 12:30,2,2.361,ACTIVE,213.29,352.87,59.996,1565022604,"201051344001158","174011545737251",27.89,33.50,0,332.73,388.34,66.7,62.5,0.570,1373379.4,1373379.4,10900,0,0,0,L,1122011218,1,121.10,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022614,728259.00
08/05/2019 12:30,2,2.350,ACTIVE,213.06,354.07,59.996,1565022604,"201051344000917","174011545737251",28.09,35.40,0,330.93,385.93,66.8,62.6,0.561,1389330.0,1389330.0,10938,0,0,0,L,1122011218,1,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022615,728260.00
08/05/2019 12:30,2,2.385,ACTIVE,212.61,347.16,59.990,1565022604,"201051344000417","174011545737251",18.31,37.50,0,327.62,370.00,44.3,40.8,0.354,1095513.2,1095513.2,10933,0,0,0,L,1122011218,1,121.55,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022616,728261.00
08/05/2019 12:30,2,2.359,ACTIVE,212.83,353.47,59.985,1565022604,"201051344000685","174011545737251",27.39,34.50,0,330.03,386.23,65.5,61.3,0.583,1395192.3,1395192.3,10918,0,0,0,L,1122011218,1,122.46,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022617,728262.00
08/05/2019 12:30,2,2.404,ACTIVE,213.29,354.37,59.975,1565022604,"201051344000651","174011545737251",28.05,34.30,0,331.53,388.94,68.3,64.0,0.557,1389869.1,1389869.1,10910,0,0,0,L,1122011218,1,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022618,728263.00
08/05/2019 12:30,2,2.307,ACTIVE,212.38,352.57,59.980,1565022604,"201051344000594","174011545737251",28.43,38.00,0,326.42,385.03,66.4,62.1,0.552,1399483.4,1399483.4,10910,0,0,0,L,1122011218,1,120.88,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022618,728264.00
08/05/2019 12:30,2,2.365,ACTIVE,213.29,354.07,59.985,1565022604,"201051344000469","174011545737251",27.91,31.00,0,331.83,388.34,66.9,62.6,0.583,1379840.8,1379840.8,10919,0,0,0,L,1122011218,1,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022619,728265.00
08/05/2019 12:30,2,2.475,ACTIVE,212.61,354.97,59.996,1565022604,"201051344000585","174011545737251",28.23,33.80,0,317.10,385.93,70.8,66.4,0.592,1405879.2,1405879.2,10904,0,0,0,L,1122011218,1,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022620,728266.00
08/05/2019 12:30,2,2.334,ACTIVE,213.74,354.07,59.996,1565022604,"201051344000853","174011545737251",28.13,33.30,0,333.63,387.44,66.5,62.3,0.561,1402514.1,1402514.1,10918,0,0,0,L,1122011218,1,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022621,728267.00
08/05/2019 12:30,2,2.318,ACTIVE,212.38,351.97,59.985,1565022604,"201051344001145","174011545737251",28.33,33.50,0,331.83,385.93,66.5,62.3,0.557,1404159.2,1404159.2,10938,0,0,0,L,1122011218,1,121.78,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022622,728268.00
08/05/2019 12:30,2,2.357,ACTIVE,212.61,353.17,59.985,1565022604,"201051344000438","174011545737251",28.33,36.50,0,330.63,386.83,67.7,63.4,0.566,1397680.4,1397680.4,10910,0,0,0,L,1122011218,1,122.23,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022623,728269.00
08/05/2019 12:30,2,2.451,ACTIVE,212.61,352.87,60.017,1565022604,"201051344001135","174011545737251",27.85,33.80,0,327.62,387.74,69.2,64.9,0.566,1385511.8,1385511.8,10901,0,0,0,L,1122011218,1,122.01,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022624,728270.00
08/05/2019 12:30,2,2.346,ACTIVE,213.29,353.47,59.990,1565022604,"201051344000983","174011545737251",28.13,34.00,0,332.43,386.83,66.9,62.6,0.557,1400815.9,1400815.9,10909,0,0,0,L,1122011218,1,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022625,728271.00
08/05/2019 12:30,2,2.389,ACTIVE,212.83,352.27,59.985,1565022604,"201051344001203","174011545737251",28.39,38.20,0,331.23,387.44,68.8,64.4,0.561,1393668.2,1393668.2,10924,0,0,0,L,1122011218,1,122.46,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022626,728272.00
08/05/2019 12:30,2,2.326,ACTIVE,212.16,349.86,60.022,1565022604,"201051344001230","174011545737251",28.13,34.30,0,323.72,384.43,66.3,62.1,0.557,1387866.4,1387866.4,10953,0,0,0,L,1122011218,1,122.01,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022627,728273.00
08/05/2019 12:30,2,2.379,ACTIVE,211.93,352.27,60.043,1565022604,"201051344000646","174011545737251",28.19,36.80,0,325.22,385.33,67.9,63.6,0.566,1381937.7,1381937.7,10925,0,0,0,L,1122011218,1,121.78,120.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022628,728274.00
08/05/2019 12:30,2,2.322,ACTIVE,213.06,351.07,59.990,1565022604,"201051344000867","174011545737251",28.29,36.80,0,328.82,385.33,66.5,62.3,0.526,1377950.7,1377950.7,10922,0,0,0,L,1122011218,1,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022629,728275.00
08/05/2019 12:30,2,2.287,ACTIVE,213.29,353.17,59.990,1565022604,"201051344000633","174011545737251",28.23,36.50,0,331.83,386.23,65.4,61.2,0.548,1374586.4,1374586.4,10933,0,0,0,L,1122011218,1,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022630,728276.00
08/05/2019 12:30,2,2.361,ACTIVE,212.16,351.67,59.996,1565022604,"201051344000955","174011545737251",28.37,36.00,0,324.92,385.93,67.9,63.6,0.575,1402700.6,1402700.6,10923,0,0,0,L,1122011218,1,121.33,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022630,728277.00
08/05/2019 12:30,2,2.273,ACTIVE,213.29,351.67,59.969,1565022604,"201051344000648","174011545737251",27.89,32.40,0,332.13,388.04,64.2,60.0,0.548,1388006.9,1388006.9,10907,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022632,728278.00
08/05/2019 12:30,2,2.270,ACTIVE,213.29,352.57,60.001,1565022604,"201051344000645","174011545737251",28.07,32.60,0,331.83,386.83,64.6,60.4,0.539,1393870.1,1393870.1,10914,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022633,728279.00
08/05/2019 12:30,2,2.307,ACTIVE,213.06,352.27,59.996,1565022604,"201051344000569","174011545737251",28.17,32.40,0,332.13,386.83,65.8,61.6,0.557,1411215.4,1411215.4,10907,0,0,0,L,1122011218,1,120.65,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022634,728280.00
08/05/2019 12:30,2,2.326,ACTIVE,213.29,357.38,59.985,1565022604,"179051228000119","174011545737251",28.53,34.80,0,334.54,392.85,67.2,63.0,0.579,196938.8,196938.8,11008,0,0,0,L,46974696,1,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565022635,728281.00
08/05/2019 12:45,2,2.982,ACTIVE,214.87,344.45,60.001,1565023504,"201051344000579","174011545737251",28.11,38.60,0,331.23,391.94,84.9,80.0,0.384,1412756.0,1412756.0,10916,0,0,0,L,1122011218,1,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023506,728282.00
08/05/2019 12:45,2,3.051,ACTIVE,214.19,344.76,59.959,1565023504,"201051344001025","174011545737251",28.41,36.50,0,329.13,390.14,87.8,82.8,0.407,1398313.7,1398313.7,10908,0,0,0,L,1122011218,1,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023506,728283.00
08/05/2019 12:45,2,2.936,ACTIVE,214.41,345.66,60.001,1565023504,"201051344001093","174011545737251",28.55,35.00,0,330.93,389.24,84.9,80.0,0.393,1379771.4,1379771.4,10940,0,0,0,L,1122011218,1,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023507,728284.00
08/05/2019 12:45,2,2.900,ACTIVE,215.09,344.45,60.022,1565023504,"201051344000458","174011545737251",28.27,38.40,0,331.23,387.74,83.0,78.2,0.384,1393114.5,1393114.5,10907,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023508,728285.00
08/05/2019 12:45,2,3.029,ACTIVE,213.74,343.85,60.006,1565023504,"201051344000890","174011545737251",28.09,37.80,0,326.72,389.24,86.2,81.3,0.398,1395081.8,1395081.8,10913,0,0,0,L,1122011218,1,122.91,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023509,728286.00
08/05/2019 12:45,2,2.971,ACTIVE,215.09,351.37,59.959,1565023504,"201051344000988","174011545737251",18.37,32.20,0,331.23,376.62,55.3,51.5,0.468,1054954.1,1054954.1,10905,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023510,728287.00
08/05/2019 12:45,2,2.984,ACTIVE,214.41,345.36,59.985,1565023504,"201051344000582","174011545737251",28.07,34.50,0,330.03,390.14,84.8,80.0,0.402,1372044.1,1372044.1,10903,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023511,728288.00
08/05/2019 12:45,2,2.996,ACTIVE,214.41,344.76,59.990,1565023504,"201051344000868","174011545737251",28.01,32.60,0,326.72,388.64,85.0,80.1,0.393,1380087.4,1380087.4,10903,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023512,728289.00
08/05/2019 12:45,2,2.891,ACTIVE,215.32,347.16,59.990,1565023504,"201051344000576","174011545737251",28.27,35.40,0,330.33,388.64,82.8,78.0,0.380,1395861.4,1395861.4,10932,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023513,728290.00
08/05/2019 12:45,2,2.973,ACTIVE,215.09,345.96,59.980,1565023504,"201051344001158","174011545737251",27.97,35.40,0,330.33,389.24,84.2,79.3,0.398,1373396.9,1373396.9,10901,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023514,728291.00
08/05/2019 12:45,2,2.979,ACTIVE,214.19,345.06,59.990,1565023504,"201051344000917","174011545737251",28.23,37.00,0,330.03,388.04,85.2,80.3,0.393,1389347.6,1389347.6,10939,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023515,728292.00
08/05/2019 12:45,2,2.990,ACTIVE,213.96,349.26,59.985,1565023504,"201051344000417","174011545737251",18.47,38.20,0,327.62,373.01,55.9,52.1,0.464,1095524.7,1095524.7,10934,0,0,0,L,1122011218,1,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023516,728293.00
08/05/2019 12:45,2,3.018,ACTIVE,213.96,344.45,59.990,1565023504,"201051344000685","174011545737251",27.41,35.80,0,329.43,388.04,83.8,79.0,0.415,1395209.6,1395209.6,10919,0,0,0,L,1122011218,1,123.36,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023517,728294.00
08/05/2019 12:45,2,3.020,ACTIVE,214.64,345.66,59.990,1565023504,"201051344000651","174011545737251",28.45,35.20,0,331.53,390.44,87.0,82.1,0.398,1389887.1,1389887.1,10911,0,0,0,L,1122011218,1,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023518,728295.00
08/05/2019 12:45,2,2.959,ACTIVE,214.19,344.76,59.996,1565023504,"201051344000594","174011545737251",28.25,39.80,0,325.22,386.83,84.7,79.8,0.389,1399500.9,1399500.9,10911,0,0,0,L,1122011218,1,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023519,728296.00
08/05/2019 12:45,2,2.955,ACTIVE,215.09,345.96,59.996,1565023504,"201051344000469","174011545737251",28.45,32.80,0,330.93,390.44,85.1,80.2,0.415,1379858.5,1379858.5,10920,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023519,728297.00
08/05/2019 12:45,2,3.150,ACTIVE,214.64,346.26,59.990,1565023504,"201051344000585","174011545737251",28.03,35.20,0,329.73,388.94,89.5,84.4,0.420,1405897.9,1405897.9,10905,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023520,728298.00
08/05/2019 12:45,2,2.977,ACTIVE,215.54,346.56,59.985,1565023504,"201051344000853","174011545737251",28.03,35.00,0,332.73,390.14,84.5,79.6,0.393,1402531.7,1402531.7,10919,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023521,728299.00
08/05/2019 12:45,2,2.971,ACTIVE,213.96,344.45,59.985,1565023504,"201051344001145","174011545737251",28.33,34.50,0,329.73,388.34,85.3,80.4,0.398,1404176.9,1404176.9,10939,0,0,0,L,1122011218,1,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023522,728300.00
08/05/2019 12:45,2,3.027,ACTIVE,214.19,344.76,60.022,1565023504,"201051344000438","174011545737251",28.15,38.40,0,329.13,388.94,86.3,81.4,0.393,1397698.4,1397698.4,10911,0,0,0,L,1122011218,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023523,728301.00
08/05/2019 12:45,2,3.092,ACTIVE,214.19,344.15,59.985,1565023504,"201051344001135","174011545737251",28.05,35.20,0,327.02,388.94,87.8,82.9,0.402,1385530.1,1385530.1,10902,0,0,0,L,1122011218,1,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023524,728302.00
08/05/2019 12:45,2,2.959,ACTIVE,215.32,345.96,59.996,1565023504,"201051344000983","174011545737251",28.41,36.00,0,330.63,388.64,85.2,80.3,0.393,1400833.7,1400833.7,10910,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023525,728303.00
08/05/2019 12:45,2,3.104,ACTIVE,214.41,344.76,59.969,1565023504,"201051344001203","174011545737251",27.89,40.40,0,330.03,388.64,87.7,82.7,0.402,1393686.5,1393686.5,10925,0,0,0,L,1122011218,1,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023526,728304.00
08/05/2019 12:45,2,2.971,ACTIVE,213.74,343.85,60.001,1565023504,"201051344001230","174011545737251",28.35,35.80,0,323.41,387.44,85.4,80.5,0.407,1387884.1,1387884.1,10954,0,0,0,L,1122011218,1,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023527,728305.00
08/05/2019 12:45,2,3.043,ACTIVE,213.51,344.15,59.990,1565023504,"201051344000646","174011545737251",28.07,38.40,0,325.52,387.14,86.5,81.6,0.415,1381955.7,1381955.7,10926,0,0,0,L,1122011218,1,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023528,728306.00
08/05/2019 12:45,2,2.979,ACTIVE,214.64,343.85,60.017,1565023504,"201051344000867","174011545737251",28.11,38.00,0,326.12,385.63,84.8,79.9,0.380,1377968.4,1377968.4,10923,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023529,728307.00
08/05/2019 12:45,2,2.928,ACTIVE,214.87,345.96,59.985,1565023504,"201051344000633","174011545737251",28.19,38.20,0,330.93,387.74,83.7,78.8,0.389,1374604.0,1374604.0,10934,0,0,0,L,1122011218,1,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023530,728308.00
08/05/2019 12:45,2,3.010,ACTIVE,213.51,343.25,59.996,1565023504,"201051344000955","174011545737251",28.37,38.00,0,326.72,387.74,86.5,81.5,0.415,1402718.8,1402718.8,10924,0,0,0,L,1122011218,1,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023531,728309.00
08/05/2019 12:45,2,2.902,ACTIVE,214.87,345.36,59.990,1565023504,"201051344000648","174011545737251",27.89,34.00,0,330.93,389.54,82.0,77.2,0.389,1388024.1,1388024.1,10908,0,0,0,L,1122011218,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023532,728310.00
08/05/2019 12:45,2,2.898,ACTIVE,215.09,344.76,59.990,1565023504,"201051344000645","174011545737251",28.17,34.50,0,331.83,388.94,82.8,78.0,0.380,1393887.4,1393887.4,10915,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023533,728311.00
08/05/2019 12:45,2,2.930,ACTIVE,214.87,344.76,59.985,1565023504,"201051344000569","174011545737251",28.29,34.30,0,330.63,389.54,83.9,79.1,0.393,1411233.0,1411233.0,10908,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023534,728312.00
08/05/2019 12:45,2,2.984,ACTIVE,215.09,349.86,59.990,1565023504,"179051228000119","174011545737251",28.27,36.50,0,331.83,392.25,85.5,80.6,0.415,196956.8,196956.8,11009,0,0,0,L,46974696,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565023535,728313.00
08/05/2019 13:00,2,1.965,ACTIVE,214.64,355.58,60.001,1565024404,"201051344000579","174011545737251",27.91,38.40,0,319.21,390.44,55.6,51.7,0.451,1412771.9,1412771.9,10917,0,0,0,L,1122011218,1,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024405,728314.00
08/05/2019 13:00,2,2.023,ACTIVE,215.09,360.38,59.980,1565024404,"201051344001025","174011545737251",27.99,35.00,0,317.10,388.94,57.4,53.5,0.486,1398330.2,1398330.2,10909,0,0,0,L,1122011218,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024406,728315.00
08/05/2019 13:00,2,1.936,ACTIVE,215.32,359.48,60.012,1565024404,"201051344001093","174011545737251",28.29,33.50,0,319.21,388.04,55.4,51.6,0.433,1379787.3,1379787.3,10941,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024407,728316.00
08/05/2019 13:00,2,1.896,ACTIVE,214.87,354.97,60.017,1565024404,"201051344000458","174011545737251",27.87,38.40,0,318.00,387.74,53.6,49.8,0.442,1393129.9,1393129.9,10908,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024408,728317.00
08/05/2019 13:00,2,2.008,ACTIVE,214.87,358.28,60.012,1565024404,"201051344000890","174011545737251",27.85,36.50,0,319.21,388.34,56.6,52.8,0.473,1395097.9,1395097.9,10914,0,0,0,L,1122011218,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024409,728318.00
08/05/2019 13:00,2,1.959,ACTIVE,214.87,352.57,60.006,1565024404,"201051344000988","174011545737251",18.03,32.80,0,331.23,379.92,35.8,32.6,0.301,1054964.2,1054964.2,10906,0,0,0,L,1122011218,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024410,728319.00
08/05/2019 13:00,2,1.943,ACTIVE,215.32,360.99,60.006,1565024404,"201051344000582","174011545737251",27.91,33.30,0,319.51,388.94,55.0,51.2,0.446,1372059.9,1372059.9,10904,0,0,0,L,1122011218,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024411,728320.00
08/05/2019 13:00,2,1.951,ACTIVE,214.41,355.28,60.012,1565024404,"201051344000868","174011545737251",27.81,32.20,0,318.91,388.94,55.0,51.2,0.446,1380103.1,1380103.1,10904,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024412,728321.00
08/05/2019 13:00,2,1.867,ACTIVE,215.09,356.48,60.012,1565024404,"201051344000576","174011545737251",27.97,35.00,0,319.21,390.44,52.9,49.1,0.438,1395876.6,1395876.6,10933,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024413,728322.00
08/05/2019 13:00,2,1.965,ACTIVE,214.87,355.88,60.038,1565024404,"201051344001158","174011545737251",27.29,34.80,0,317.40,389.54,54.3,50.5,0.460,1373412.5,1373412.5,10902,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024414,728323.00
08/05/2019 13:00,2,1.955,ACTIVE,215.09,358.88,60.001,1565024404,"201051344000917","174011545737251",27.91,35.60,0,321.31,386.53,55.2,51.4,0.464,1389363.4,1389363.4,10940,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024415,728324.00
08/05/2019 13:00,2,1.982,ACTIVE,214.87,353.17,60.038,1565024404,"201051344000417","174011545737251",18.07,38.20,0,326.42,372.71,36.3,33.1,0.296,1095534.9,1095534.9,10935,0,0,0,L,1122011218,1,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024416,728325.00
08/05/2019 13:00,2,1.930,ACTIVE,214.87,357.38,60.006,1565024404,"201051344000685","174011545737251",27.49,35.20,0,320.11,387.74,53.8,50.0,0.486,1395225.1,1395225.1,10920,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024417,728326.00
08/05/2019 13:00,2,1.955,ACTIVE,215.32,358.28,60.006,1565024404,"201051344000651","174011545737251",28.23,34.00,0,317.40,389.24,55.9,52.0,0.455,1389903.2,1389903.2,10912,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024418,728327.00
08/05/2019 13:00,2,1.934,ACTIVE,214.19,355.28,60.054,1565024404,"201051344000594","174011545737251",27.73,38.40,0,320.71,388.94,54.3,50.5,0.446,1399516.5,1399516.5,10912,0,0,0,L,1122011218,1,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024419,728328.00
08/05/2019 13:00,2,1.906,ACTIVE,215.09,354.97,60.022,1565024404,"201051344000469","174011545737251",28.27,32.20,0,317.10,391.94,54.6,50.8,0.468,1379874.1,1379874.1,10921,0,0,0,L,1122011218,1,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024420,728329.00
08/05/2019 13:00,2,2.049,ACTIVE,215.54,359.48,60.001,1565024404,"201051344000585","174011545737251",28.09,34.50,0,318.30,388.34,58.3,54.3,0.482,1405914.5,1405914.5,10906,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024421,728330.00
08/05/2019 13:00,2,1.910,ACTIVE,215.54,358.88,60.033,1565024404,"201051344000853","174011545737251",27.99,35.20,0,320.41,391.34,54.2,50.4,0.446,1402547.2,1402547.2,10920,0,0,0,L,1122011218,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024421,728331.00
08/05/2019 13:00,2,1.955,ACTIVE,215.09,358.28,60.017,1565024404,"201051344001145","174011545737251",27.83,33.80,0,319.81,388.04,55.1,51.3,0.451,1404192.6,1404192.6,10940,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024422,728332.00
08/05/2019 13:00,2,1.957,ACTIVE,215.32,360.08,60.006,1565024404,"201051344000438","174011545737251",28.03,37.00,0,319.21,388.04,55.6,51.7,0.477,1397714.3,1397714.3,10912,0,0,0,L,1122011218,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024423,728333.00
08/05/2019 13:00,2,1.957,ACTIVE,214.87,358.28,60.022,1565024404,"201051344001135","174011545737251",28.71,34.30,0,318.91,388.04,56.9,53.0,0.468,1385546.4,1385546.4,10903,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024424,728334.00
08/05/2019 13:00,2,1.934,ACTIVE,214.87,355.58,60.022,1565024404,"201051344000983","174011545737251",28.09,35.60,0,317.70,388.94,55.1,51.2,0.446,1400849.4,1400849.4,10911,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024425,728335.00
08/05/2019 13:00,2,2.010,ACTIVE,215.32,358.58,60.022,1565024404,"201051344001203","174011545737251",27.93,38.40,0,318.00,387.74,56.9,53.0,0.455,1393702.7,1393702.7,10926,0,0,0,L,1122011218,1,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024426,728336.00
08/05/2019 13:00,2,1.957,ACTIVE,214.64,357.38,60.022,1565024404,"201051344001230","174011545737251",27.79,34.80,0,318.30,385.93,55.1,51.2,0.455,1387899.9,1387899.9,10955,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024427,728337.00
08/05/2019 13:00,2,1.986,ACTIVE,214.41,357.98,60.017,1565024404,"201051344000646","174011545737251",27.83,37.30,0,319.81,388.64,56.0,52.1,0.460,1381971.7,1381971.7,10927,0,0,0,L,1122011218,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024428,728338.00
08/05/2019 13:00,2,1.930,ACTIVE,214.87,353.77,60.028,1565024404,"201051344000867","174011545737251",28.07,38.00,0,319.51,387.44,54.9,51.0,0.420,1377984.1,1377984.1,10924,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024429,728339.00
08/05/2019 13:00,2,1.916,ACTIVE,215.09,356.48,60.049,1565024404,"201051344000633","174011545737251",27.73,37.00,0,319.81,388.94,53.9,50.1,0.442,1374619.4,1374619.4,10935,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024430,728340.00
08/05/2019 13:00,2,1.977,ACTIVE,214.41,357.38,60.038,1565024404,"201051344000955","174011545737251",28.09,36.00,0,318.30,387.14,56.3,52.4,0.460,1402734.8,1402734.8,10925,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024431,728341.00
08/05/2019 13:00,2,1.850,ACTIVE,214.87,354.97,60.022,1565024404,"201051344000648","174011545737251",28.13,33.30,0,318.91,390.44,52.7,48.9,0.446,1388039.2,1388039.2,10909,0,0,0,L,1122011218,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024432,728342.00
08/05/2019 13:00,2,1.896,ACTIVE,215.09,355.88,60.017,1565024404,"201051344000645","174011545737251",27.61,33.50,0,320.71,389.54,53.1,49.3,0.438,1393902.6,1393902.6,10916,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024433,728343.00
08/05/2019 13:00,2,1.914,ACTIVE,214.87,355.88,60.028,1565024404,"201051344000569","174011545737251",27.91,33.50,0,318.61,389.24,54.1,50.3,0.455,1411248.5,1411248.5,10909,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024434,728344.00
08/05/2019 13:00,2,1.945,ACTIVE,215.09,359.48,60.006,1565024404,"179051228000119","174011545737251",28.19,35.60,0,319.51,396.45,55.5,51.6,0.460,196972.7,196972.7,11010,0,0,0,L,46974696,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565024435,728345.00
08/05/2019 13:15,2,1.336,ACTIVE,214.41,349.86,60.006,1565025304,"201051344000579","174011545737251",28.07,37.80,0,336.64,378.72,38.0,34.8,0.301,1412782.0,1412782.0,10918,0,0,0,L,1122011218,1,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025305,728346.00
08/05/2019 13:15,2,1.361,ACTIVE,213.96,350.77,59.975,1565025304,"201051344001025","174011545737251",27.97,34.00,0,337.54,383.83,38.6,35.3,0.314,1398340.6,1398340.6,10910,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025306,728347.00
08/05/2019 13:15,2,1.309,ACTIVE,214.19,352.27,60.001,1565025304,"201051344001093","174011545737251",27.73,32.60,0,336.64,382.63,36.8,33.6,0.296,1379797.3,1379797.3,10942,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025307,728348.00
08/05/2019 13:15,2,1.289,ACTIVE,213.74,348.06,60.001,1565025304,"201051344000458","174011545737251",27.81,37.00,0,336.34,377.22,36.3,33.1,0.305,1393139.6,1393139.6,10909,0,0,0,L,1122011218,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025308,728349.00
08/05/2019 13:15,2,1.350,ACTIVE,213.06,349.56,59.975,1565025304,"201051344000890","174011545737251",27.85,35.80,0,336.94,383.83,38.1,34.9,0.301,1395108.2,1395108.2,10915,0,0,0,L,1122011218,1,122.68,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025309,728350.00
08/05/2019 13:15,2,1.318,ACTIVE,213.74,347.16,60.006,1565025304,"201051344000988","174011545737251",18.03,32.80,0,336.04,369.40,24.1,21.3,0.203,1054970.5,1054970.5,10907,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025310,728351.00
08/05/2019 13:15,2,1.320,ACTIVE,213.51,350.47,59.996,1565025304,"201051344000582","174011545737251",27.43,32.60,0,336.04,382.93,36.6,33.4,0.305,1372069.8,1372069.8,10905,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025311,728352.00
08/05/2019 13:15,2,1.340,ACTIVE,213.51,349.26,60.006,1565025304,"201051344000868","174011545737251",27.61,31.80,0,335.74,379.02,37.5,34.2,0.292,1380113.1,1380113.1,10905,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025312,728353.00
08/05/2019 13:15,2,1.285,ACTIVE,214.19,350.47,60.012,1565025304,"201051344000576","174011545737251",27.41,34.30,0,336.94,379.62,35.7,32.5,0.292,1395886.1,1395886.1,10934,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025313,728354.00
08/05/2019 13:15,2,1.318,ACTIVE,213.74,348.96,60.006,1565025304,"201051344001158","174011545737251",27.61,34.50,0,336.34,379.02,36.9,33.7,0.296,1373422.4,1373422.4,10903,0,0,0,L,1122011218,1,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025314,728355.00
08/05/2019 13:15,2,1.309,ACTIVE,213.29,349.86,60.006,1565025304,"201051344000917","174011545737251",27.69,34.30,0,336.04,381.73,36.8,33.5,0.287,1389373.3,1389373.3,10941,0,0,0,L,1122011218,1,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025315,728356.00
08/05/2019 13:15,2,1.334,ACTIVE,213.29,346.56,59.969,1565025304,"201051344000417","174011545737251",18.13,37.30,0,336.64,370.00,24.5,21.7,0.190,1095541.3,1095541.3,10936,0,0,0,L,1122011218,1,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025316,728357.00
08/05/2019 13:15,2,1.295,ACTIVE,213.29,350.77,60.012,1565025304,"201051344000685","174011545737251",27.83,34.50,0,337.54,382.03,36.5,33.3,0.314,1395234.8,1395234.8,10921,0,0,0,L,1122011218,1,123.14,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025317,728358.00
08/05/2019 13:15,2,1.324,ACTIVE,213.74,350.77,60.006,1565025304,"201051344000651","174011545737251",27.87,33.00,0,336.94,383.23,37.4,34.2,0.305,1389913.3,1389913.3,10913,0,0,0,L,1122011218,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025318,728359.00
08/05/2019 13:15,2,1.307,ACTIVE,213.29,348.36,60.012,1565025304,"201051344000594","174011545737251",27.73,37.50,0,333.63,377.52,36.8,33.5,0.296,1399526.3,1399526.3,10913,0,0,0,L,1122011218,1,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025319,728360.00
08/05/2019 13:15,2,1.301,ACTIVE,213.96,349.26,60.012,1565025304,"201051344000469","174011545737251",27.95,31.80,0,336.04,379.92,36.8,33.6,0.314,1379884.0,1379884.0,10922,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025320,728361.00
08/05/2019 13:15,2,1.402,ACTIVE,213.74,350.47,59.985,1565025304,"201051344000585","174011545737251",27.83,33.80,0,336.64,382.93,39.6,36.3,0.314,1405925.1,1405925.1,10907,0,0,0,L,1122011218,1,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025321,728362.00
08/05/2019 13:15,2,1.301,ACTIVE,214.41,350.47,60.006,1565025304,"201051344000853","174011545737251",27.79,34.80,0,337.54,381.42,36.7,33.5,0.292,1402557.0,1402557.0,10921,0,0,0,L,1122011218,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025322,728363.00
08/05/2019 13:15,2,1.303,ACTIVE,213.51,350.17,60.012,1565025304,"201051344001145","174011545737251",27.87,33.30,0,337.24,382.33,36.8,33.6,0.296,1404202.5,1404202.5,10941,0,0,0,L,1122011218,1,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025322,728364.00
08/05/2019 13:15,2,1.316,ACTIVE,213.51,350.47,60.001,1565025304,"201051344000438","174011545737251",27.97,35.60,0,336.04,383.23,37.4,34.1,0.301,1397724.3,1397724.3,10913,0,0,0,L,1122011218,1,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025323,728365.00
08/05/2019 13:15,2,1.373,ACTIVE,213.06,349.86,60.006,1565025304,"201051344001135","174011545737251",27.89,33.30,0,336.64,382.63,38.8,35.5,0.305,1385556.8,1385556.8,10904,0,0,0,L,1122011218,1,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025324,728366.00
