ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 13:15,2,1.334,ACTIVE,213.96,348.96,60.028,1565025304,"201051344000983","174011545737251",27.81,35.00,0,336.34,378.42,37.6,34.4,0.301,1400859.4,1400859.4,10912,0,0,0,L,1122011218,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025325,728367.00
08/05/2019 13:15,2,1.361,ACTIVE,213.51,349.86,60.028,1565025304,"201051344001203","174011545737251",27.57,36.30,0,337.84,383.23,38.0,34.8,0.305,1393713.0,1393713.0,10927,0,0,0,L,1122011218,1,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025326,728368.00
08/05/2019 13:15,2,1.303,ACTIVE,213.06,349.26,59.990,1565025304,"201051344001230","174011545737251",27.77,34.30,0,335.74,381.12,36.7,33.5,0.296,1387909.8,1387909.8,10956,0,0,0,L,1122011218,1,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025327,728369.00
08/05/2019 13:15,2,1.342,ACTIVE,212.83,350.17,60.012,1565025304,"201051344000646","174011545737251",27.65,36.30,0,336.04,382.63,37.6,34.4,0.305,1381981.8,1381981.8,10928,0,0,0,L,1122011218,1,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025328,728370.00
08/05/2019 13:15,2,1.324,ACTIVE,213.74,348.06,60.017,1565025304,"201051344000867","174011545737251",27.79,37.30,0,336.04,375.71,37.3,34.1,0.287,1377994.0,1377994.0,10925,0,0,0,L,1122011218,1,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025329,728371.00
08/05/2019 13:15,2,1.291,ACTIVE,213.96,349.86,60.001,1565025304,"201051344000633","174011545737251",27.77,36.00,0,336.94,379.02,36.3,33.1,0.287,1374629.1,1374629.1,10936,0,0,0,L,1122011218,1,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025330,728372.00
08/05/2019 13:15,2,1.338,ACTIVE,212.83,349.86,60.001,1565025304,"201051344000955","174011545737251",27.93,35.00,0,336.64,382.33,37.9,34.6,0.309,1402744.9,1402744.9,10926,0,0,0,L,1122011218,1,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025331,728373.00
08/05/2019 13:15,2,1.264,ACTIVE,213.96,348.36,60.006,1565025304,"201051344000648","174011545737251",27.83,32.80,0,336.94,378.72,35.6,32.5,0.292,1388048.7,1388048.7,10910,0,0,0,L,1122011218,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025332,728374.00
08/05/2019 13:15,2,1.254,ACTIVE,214.19,349.26,60.006,1565025304,"201051344000645","174011545737251",27.97,33.00,0,337.24,379.92,35.5,32.3,0.283,1393912.2,1393912.2,10917,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025333,728375.00
08/05/2019 13:15,2,1.311,ACTIVE,211.70,346.26,60.012,1565025304,"201051344000569","174011545737251",27.57,33.00,0,336.64,378.72,36.6,33.4,0.305,1411258.2,1411258.2,10910,0,0,0,L,1122011218,1,119.97,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025334,728376.00
08/05/2019 13:15,2,1.328,ACTIVE,211.93,349.86,60.012,1565025304,"179051228000119","174011545737251",28.17,35.20,0,336.34,382.63,37.9,34.7,0.305,196975.0,196975.0,11011,0,0,0,L,46974696,1,120.65,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565025335,728377.00
08/05/2019 13:30,2,1.197,ACTIVE,213.96,347.76,60.001,1565026204,"201051344000579","174011545737251",27.87,36.50,0,336.04,366.40,33.9,30.8,0.261,1412789.4,1412789.4,10919,0,0,0,L,1122011218,1,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026205,728378.00
08/05/2019 13:30,2,1.209,ACTIVE,213.51,348.36,59.980,1565026204,"201051344001025","174011545737251",27.95,33.00,0,336.04,368.80,34.2,31.1,0.270,1398348.1,1398348.1,10911,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026206,728379.00
08/05/2019 13:30,2,1.156,ACTIVE,213.96,349.26,60.012,1565026204,"201051344001093","174011545737251",27.85,32.00,0,336.04,367.00,32.6,29.6,0.252,1379804.4,1379804.4,10943,0,0,0,L,1122011218,1,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026207,728380.00
08/05/2019 13:30,2,1.150,ACTIVE,213.96,347.76,59.990,1565026204,"201051344000458","174011545737251",27.55,35.60,0,334.84,365.19,32.1,29.1,0.256,1393146.6,1393146.6,10910,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026208,728381.00
08/05/2019 13:30,2,1.209,ACTIVE,213.29,348.06,59.990,1565026204,"201051344000890","174011545737251",27.73,35.00,0,335.44,366.70,34.0,30.9,0.261,1395115.6,1395115.6,10916,0,0,0,L,1122011218,1,122.68,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026209,728382.00
08/05/2019 13:30,2,1.160,ACTIVE,213.96,346.26,59.985,1565026204,"201051344000988","174011545737251",18.07,32.60,0,334.84,358.88,21.3,18.6,0.177,1054974.9,1054974.9,10908,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026210,728383.00
08/05/2019 13:30,2,1.164,ACTIVE,213.96,349.56,59.964,1565026204,"201051344000582","174011545737251",27.61,31.80,0,336.04,366.70,32.6,29.5,0.265,1372076.9,1372076.9,10906,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026211,728384.00
08/05/2019 13:30,2,1.182,ACTIVE,213.74,347.76,59.985,1565026204,"201051344000868","174011545737251",27.77,31.00,0,334.54,365.80,33.3,30.2,0.252,1380120.4,1380120.4,10906,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026212,728385.00
08/05/2019 13:30,2,1.121,ACTIVE,214.41,348.96,60.001,1565026204,"201051344000576","174011545737251",27.73,33.00,0,335.14,365.49,31.5,28.5,0.256,1395893.0,1395893.0,10935,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026213,728386.00
08/05/2019 13:30,2,1.164,ACTIVE,213.96,347.76,60.006,1565026204,"201051344001158","174011545737251",27.61,33.50,0,335.14,365.19,32.6,29.5,0.265,1373429.5,1373429.5,10904,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026214,728387.00
08/05/2019 13:30,2,1.146,ACTIVE,213.51,348.66,60.006,1565026204,"201051344000917","174011545737251",28.01,33.00,0,335.14,365.80,32.5,29.5,0.256,1389380.4,1389380.4,10942,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026215,728388.00
08/05/2019 13:30,2,1.180,ACTIVE,213.51,345.66,60.001,1565026204,"201051344000417","174011545737251",18.25,36.00,0,335.14,358.28,21.8,19.1,0.164,1095545.9,1095545.9,10937,0,0,0,L,1122011218,1,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026215,728389.00
08/05/2019 13:30,2,1.154,ACTIVE,213.51,349.26,60.012,1565026204,"201051344000685","174011545737251",27.55,33.30,0,336.34,367.30,32.2,29.2,0.274,1395241.8,1395241.8,10922,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026216,728390.00
08/05/2019 13:30,2,1.168,ACTIVE,213.96,349.86,60.012,1565026204,"201051344000651","174011545737251",27.89,32.40,0,336.34,368.50,33.0,29.9,0.256,1389920.4,1389920.4,10914,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026217,728391.00
08/05/2019 13:30,2,1.152,ACTIVE,213.29,346.86,60.001,1565026204,"201051344000594","174011545737251",27.87,36.00,0,333.33,365.80,32.6,29.5,0.261,1399533.4,1399533.4,10914,0,0,0,L,1122011218,1,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026218,728392.00
08/05/2019 13:30,2,1.150,ACTIVE,213.96,347.76,59.969,1565026204,"201051344000469","174011545737251",27.95,31.00,0,333.63,366.40,32.6,29.5,0.265,1379891.1,1379891.1,10923,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026219,728393.00
08/05/2019 13:30,2,1.240,ACTIVE,213.74,349.56,59.996,1565026204,"201051344000585","174011545737251",28.07,32.80,0,335.44,367.90,35.2,32.1,0.274,1405932.9,1405932.9,10908,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026220,728394.00
08/05/2019 13:30,2,1.162,ACTIVE,214.41,349.26,59.969,1565026204,"201051344000853","174011545737251",27.49,34.00,0,336.64,367.00,32.4,29.3,0.256,1402564.1,1402564.1,10922,0,0,0,L,1122011218,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026221,728395.00
08/05/2019 13:30,2,1.158,ACTIVE,213.51,349.26,60.017,1565026204,"201051344001145","174011545737251",27.77,32.40,0,336.64,367.30,32.6,29.6,0.252,1404209.6,1404209.6,10942,0,0,0,L,1122011218,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026222,728396.00
08/05/2019 13:30,2,1.168,ACTIVE,213.51,349.26,59.990,1565026204,"201051344000438","174011545737251",27.91,34.30,0,336.34,367.30,33.1,30.0,0.261,1397731.5,1397731.5,10914,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026223,728397.00
08/05/2019 13:30,2,1.215,ACTIVE,213.51,347.76,59.996,1565026204,"201051344001135","174011545737251",28.09,32.40,0,335.74,367.60,34.6,31.5,0.261,1385564.4,1385564.4,10905,0,0,0,L,1122011218,1,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026224,728398.00
08/05/2019 13:30,2,1.184,ACTIVE,213.96,348.06,60.006,1565026204,"201051344000983","174011545737251",27.67,34.00,0,335.44,365.19,33.2,30.1,0.261,1400866.8,1400866.8,10913,0,0,0,L,1122011218,1,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026225,728399.00
08/05/2019 13:30,2,1.199,ACTIVE,213.74,348.36,60.022,1565026204,"201051344001203","174011545737251",27.75,34.30,0,335.74,367.30,33.7,30.6,0.270,1393720.4,1393720.4,10928,0,0,0,L,1122011218,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026226,728400.00
08/05/2019 13:30,2,1.160,ACTIVE,213.06,346.86,60.017,1565026204,"201051344001230","174011545737251",27.41,33.30,0,334.84,365.19,32.3,29.2,0.261,1387916.9,1387916.9,10957,0,0,0,L,1122011218,1,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026227,728401.00
08/05/2019 13:30,2,1.172,ACTIVE,213.06,348.36,59.996,1565026204,"201051344000646","174011545737251",28.01,35.20,0,334.84,366.70,33.2,30.2,0.270,1381989.1,1381989.1,10929,0,0,0,L,1122011218,1,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026228,728402.00
08/05/2019 13:30,2,1.178,ACTIVE,213.96,346.26,60.028,1565026204,"201051344000867","174011545737251",27.65,36.00,0,333.93,363.69,33.0,29.9,0.247,1378001.3,1378001.3,10926,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026229,728403.00
08/05/2019 13:30,2,1.145,ACTIVE,214.19,349.26,59.996,1565026204,"201051344000633","174011545737251",27.69,35.20,0,335.44,365.80,32.1,29.1,0.252,1374636.1,1374636.1,10937,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026230,728404.00
08/05/2019 13:30,2,1.184,ACTIVE,213.29,348.06,60.028,1565026204,"201051344000955","174011545737251",27.95,33.80,0,334.84,366.70,33.6,30.5,0.270,1402752.3,1402752.3,10927,0,0,0,L,1122011218,1,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026231,728405.00
08/05/2019 13:30,2,1.113,ACTIVE,214.19,347.16,59.990,1565026204,"201051344000648","174011545737251",27.93,32.20,0,335.74,365.19,31.5,28.5,0.256,1388055.6,1388055.6,10911,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026232,728406.00
08/05/2019 13:30,2,1.137,ACTIVE,214.19,348.36,59.964,1565026204,"201051344000645","174011545737251",27.29,32.60,0,335.14,366.40,31.5,28.4,0.252,1393919.1,1393919.1,10918,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026233,728407.00
08/05/2019 13:30,2,1.152,ACTIVE,213.74,347.46,59.980,1565026204,"201051344000569","174011545737251",27.73,32.40,0,331.23,364.29,32.4,29.3,0.265,1411265.4,1411265.4,10911,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026234,728408.00
08/05/2019 13:30,2,1.195,ACTIVE,213.96,351.97,59.980,1565026204,"179051228000119","174011545737251",27.91,34.50,0,333.03,369.70,33.8,30.7,0.270,196982.5,196982.5,11012,0,0,0,L,46974696,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565026235,728409.00
08/05/2019 13:45,2,0.441,ACTIVE,213.51,340.85,60.001,1565027104,"201051344000579","174011545737251",27.12,35.60,0,335.44,363.09,12.2,9.8,0.066,1412794.6,1412794.6,10920,0,0,0,L,1122011218,1,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027106,728410.00
08/05/2019 13:45,2,0.422,ACTIVE,213.51,342.05,59.980,1565027104,"201051344001025","174011545737251",26.68,32.40,0,336.04,365.19,11.4,9.1,0.066,1398353.3,1398353.3,10912,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027107,728411.00
08/05/2019 13:45,2,0.424,ACTIVE,213.74,342.95,59.990,1565027104,"201051344001093","174011545737251",25.60,31.80,0,336.04,364.29,11.0,8.7,0.062,1379809.3,1379809.3,10944,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027108,728412.00
08/05/2019 13:45,2,0.406,ACTIVE,213.51,340.55,60.028,1565027104,"201051344000458","174011545737251",26.18,34.80,0,334.84,362.19,10.8,8.5,0.066,1393151.4,1393151.4,10911,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027108,728413.00
08/05/2019 13:45,2,0.461,ACTIVE,213.29,341.45,60.001,1565027104,"201051344000890","174011545737251",22.30,34.30,0,336.34,363.99,10.4,8.2,0.057,1395120.7,1395120.7,10917,0,0,0,L,1122011218,1,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027109,728414.00
08/05/2019 13:45,2,0.357,ACTIVE,213.51,341.75,60.001,1565027104,"201051344000988","174011545737251",17.91,32.40,0,334.84,357.98,6.5,4.3,0.035,1054977.9,1054977.9,10909,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027110,728415.00
08/05/2019 13:45,2,0.406,ACTIVE,213.96,342.65,60.001,1565027104,"201051344000582","174011545737251",25.96,31.30,0,336.34,364.29,10.7,8.4,0.062,1372081.8,1372081.8,10907,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027111,728416.00
08/05/2019 13:45,2,0.422,ACTIVE,213.51,341.45,60.001,1565027104,"201051344000868","174011545737251",26.62,31.00,0,334.54,362.79,11.4,9.1,0.062,1380125.4,1380125.4,10907,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027112,728417.00
08/05/2019 13:45,2,0.379,ACTIVE,213.96,342.05,60.001,1565027104,"201051344000576","174011545737251",26.28,32.60,0,335.74,363.39,10.2,7.9,0.062,1395897.7,1395897.7,10936,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027113,728418.00
08/05/2019 13:45,2,0.408,ACTIVE,213.51,341.15,59.990,1565027104,"201051344001158","174011545737251",26.00,33.00,0,334.84,363.09,10.8,8.5,0.062,1373434.4,1373434.4,10905,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027114,728419.00
08/05/2019 13:45,2,0.400,ACTIVE,213.29,342.35,60.006,1565027104,"201051344000917","174011545737251",26.76,32.60,0,336.04,363.69,10.9,8.6,0.062,1389385.3,1389385.3,10943,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027115,728420.00
08/05/2019 13:45,2,0.396,ACTIVE,213.51,341.75,60.001,1565027104,"201051344000417","174011545737251",17.89,35.00,0,335.14,355.88,7.2,5.0,0.035,1095549.0,1095549.0,10938,0,0,0,L,1122011218,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027116,728421.00
08/05/2019 13:45,2,0.389,ACTIVE,213.74,343.55,60.001,1565027104,"201051344000685","174011545737251",25.74,32.60,0,336.04,364.29,10.2,7.9,0.071,1395246.6,1395246.6,10923,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027117,728422.00
08/05/2019 13:45,2,0.398,ACTIVE,213.74,342.95,60.006,1565027104,"201051344000651","174011545737251",25.84,31.80,0,336.34,365.19,10.4,8.2,0.066,1389925.3,1389925.3,10915,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027118,728423.00
08/05/2019 13:45,2,0.391,ACTIVE,213.29,340.85,59.996,1565027104,"201051344000594","174011545737251",26.84,35.40,0,333.03,362.79,10.7,8.4,0.066,1399538.3,1399538.3,10915,0,0,0,L,1122011218,1,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027119,728424.00
08/05/2019 13:45,2,0.412,ACTIVE,213.74,341.15,59.996,1565027104,"201051344000469","174011545737251",25.62,30.80,0,333.63,363.69,10.7,8.4,0.071,1379896.0,1379896.0,10924,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027120,728425.00
08/05/2019 13:45,2,0.455,ACTIVE,213.51,342.35,60.028,1565027104,"201051344000585","174011545737251",26.90,32.40,0,335.74,364.29,12.4,10.0,0.066,1405938.3,1405938.3,10909,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027121,728426.00
08/05/2019 13:45,2,0.393,ACTIVE,214.19,342.35,59.990,1565027104,"201051344000853","174011545737251",26.08,33.50,0,336.94,363.99,10.4,8.1,0.062,1402568.9,1402568.9,10923,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027122,728427.00
08/05/2019 13:45,2,0.408,ACTIVE,213.74,342.95,60.006,1565027104,"201051344001145","174011545737251",26.04,32.00,0,336.34,363.99,10.8,8.5,0.062,1404214.6,1404214.6,10943,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027123,728428.00
08/05/2019 13:45,2,0.393,ACTIVE,213.51,342.95,60.006,1565027104,"201051344000438","174011545737251",26.70,33.50,0,336.64,364.29,10.6,8.3,0.062,1397736.5,1397736.5,10915,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027124,728429.00
08/05/2019 13:45,2,0.445,ACTIVE,213.06,341.15,59.969,1565027104,"201051344001135","174011545737251",26.72,32.20,0,335.44,364.29,12.1,9.7,0.066,1385569.7,1385569.7,10906,0,0,0,L,1122011218,1,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027125,728430.00
08/05/2019 13:45,2,0.420,ACTIVE,213.51,340.25,59.985,1565027104,"201051344000983","174011545737251",27.04,33.50,0,335.14,362.49,11.5,9.2,0.062,1400871.8,1400871.8,10914,0,0,0,L,1122011218,1,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027125,728431.00
08/05/2019 13:45,2,0.422,ACTIVE,213.51,341.45,60.022,1565027104,"201051344001203","174011545737251",25.98,33.30,0,335.44,364.59,11.2,8.8,0.066,1393725.5,1393725.5,10929,0,0,0,L,1122011218,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027126,728432.00
08/05/2019 13:45,2,0.387,ACTIVE,213.06,341.45,60.001,1565027104,"201051344001230","174011545737251",26.98,32.60,0,333.93,362.19,10.6,8.3,0.053,1387921.7,1387921.7,10958,0,0,0,L,1122011218,1,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027127,728433.00
08/05/2019 13:45,2,0.412,ACTIVE,212.61,341.75,60.017,1565027104,"201051344000646","174011545737251",26.50,34.30,0,333.93,363.99,11.1,8.8,0.062,1381994.2,1381994.2,10930,0,0,0,L,1122011218,1,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027128,728434.00
08/05/2019 13:45,2,0.412,ACTIVE,213.51,340.25,60.001,1565027104,"201051344000867","174011545737251",26.36,35.00,0,335.14,361.89,11.1,8.7,0.057,1378006.3,1378006.3,10927,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027129,728435.00
08/05/2019 13:45,2,0.389,ACTIVE,213.74,342.05,59.990,1565027104,"201051344000633","174011545737251",26.62,34.30,0,335.14,363.69,10.5,8.2,0.062,1374640.9,1374640.9,10938,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027130,728436.00
08/05/2019 13:45,2,0.408,ACTIVE,212.83,341.45,60.006,1565027104,"201051344000955","174011545737251",26.84,32.80,0,334.24,363.09,11.1,8.8,0.062,1402757.4,1402757.4,10928,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027131,728437.00
08/05/2019 13:45,2,0.414,ACTIVE,213.51,340.55,59.996,1565027104,"201051344000648","174011545737251",21.91,31.80,0,336.04,362.19,9.2,7.0,0.053,1388060.3,1388060.3,10912,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027133,728438.00
08/05/2019 13:45,2,0.383,ACTIVE,213.74,340.85,60.001,1565027104,"201051344000645","174011545737251",25.47,32.20,0,336.34,362.49,9.9,7.6,0.057,1393923.7,1393923.7,10919,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027134,728439.00
08/05/2019 13:45,2,0.398,ACTIVE,213.29,340.25,59.980,1565027104,"201051344000569","174011545737251",26.18,32.20,0,335.14,362.79,10.6,8.3,0.062,1411270.2,1411270.2,10912,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027135,728440.00
08/05/2019 13:45,2,0.436,ACTIVE,213.51,343.85,59.996,1565027104,"179051228000119","174011545737251",26.40,34.30,0,336.64,367.00,11.7,9.4,0.057,196987.6,196987.6,11013,0,0,0,L,46974696,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565027136,728441.00
08/05/2019 14:00,2,0.170,ALERT,213.29,302.98,59.996,1565028004,"201051344000579","174011545737251",23.66,33.80,0,300.87,347.46,4.1,2.0,0.000,1412795.8,1412795.8,10921,0,0,0,L,1122011218,1,121.33,122.23,0002,30,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028006,728442.00
08/05/2019 14:00,2,0.135,ALERT,213.06,302.37,60.006,1565028004,"201051344001025","174011545737251",23.20,31.30,0,296.66,348.66,3.2,1.1,0.000,1398354.2,1398354.2,10913,0,0,0,L,1122011218,1,122.01,122.01,0002,29,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028008,728443.00
08/05/2019 14:00,2,0.146,ALERT,213.29,302.98,60.006,1565028004,"201051344001093","174011545737251",22.90,30.80,0,297.57,349.56,3.4,1.4,0.000,1379810.3,1379810.3,10945,0,0,0,L,1122011218,1,122.23,121.78,0002,31,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028010,728444.00
08/05/2019 14:00,2,0.125,ALERT,213.06,302.37,59.990,1565028004,"201051344000458","174011545737251",22.52,33.00,0,300.57,347.76,2.9,0.8,0.000,1393152.3,1393152.3,10912,0,0,0,L,1122011218,1,121.55,122.46,0002,30,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028012,728445.00
08/05/2019 14:00,2,0.146,ALERT,213.06,303.58,60.028,1565028004,"201051344000890","174011545737251",23.66,32.60,0,296.36,348.36,3.5,1.5,0.000,1395121.8,1395121.8,10918,0,0,0,L,1122011218,1,122.46,121.33,0002,33,0,0,0,0,0,0,8,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028014,728446.00
08/05/2019 14:00,2,0.078,ALERT,213.06,302.37,60.033,1565028004,"201051344000988","174011545737251",17.39,31.30,0,296.66,347.16,1.4,0.0,0.000,1054978.2,1054978.2,10910,0,0,0,L,1122011218,1,121.33,122.68,0002,27,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028016,728447.00
08/05/2019 14:00,2,0.125,ALERT,213.51,303.58,60.006,1565028004,"201051344000582","174011545737251",23.04,30.50,0,297.87,349.56,3.0,0.9,0.000,1372082.6,1372082.6,10908,0,0,0,L,1122011218,1,122.46,122.23,0002,28,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028018,728448.00
08/05/2019 14:00,2,0.154,ALERT,213.06,302.37,60.049,1565028004,"201051344000868","174011545737251",22.64,30.30,0,301.47,348.06,3.5,1.5,0.000,1380126.5,1380126.5,10908,0,0,0,L,1122011218,1,121.33,122.68,0002,28,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028019,728449.00
08/05/2019 14:00,2,0.113,ALERT,213.51,302.07,60.012,1565028004,"201051344000576","174011545737251",22.15,31.50,0,300.27,348.06,2.6,0.6,0.000,1395898.5,1395898.5,10937,0,0,0,L,1122011218,1,121.55,122.46,0002,29,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028021,728450.00
08/05/2019 14:00,2,0.139,ALERT,213.06,301.47,60.006,1565028004,"201051344001158","174011545737251",21.33,32.00,0,299.97,347.16,3.0,1.0,0.000,1373435.3,1373435.3,10906,0,0,0,L,1122011218,1,121.33,122.23,0002,32,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028023,728451.00
08/05/2019 14:00,2,0.141,ALERT,213.06,301.77,60.017,1565028004,"201051344000917","174011545737251",22.58,31.80,0,296.36,348.36,3.2,1.2,0.000,1389386.3,1389386.3,10944,0,0,0,L,1122011218,1,122.01,122.01,0002,29,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028025,728452.00
08/05/2019 14:00,2,0.123,ALERT,213.06,301.47,60.012,1565028004,"201051344000417","174011545737251",17.24,33.00,0,297.57,346.26,2.2,0.2,0.000,1095549.5,1095549.5,10939,0,0,0,L,1122011218,1,122.01,121.78,0002,29,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028027,728453.00
08/05/2019 14:00,2,0.111,ALERT,213.51,302.37,60.017,1565028004,"201051344000685","174011545737251",20.54,31.30,0,299.07,349.56,2.4,0.3,0.000,1395247.3,1395247.3,10924,0,0,0,L,1122011218,1,122.91,121.78,0002,29,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028029,728454.00
08/05/2019 14:00,2,0.127,ALERT,213.29,301.77,60.028,1565028004,"201051344000651","174011545737251",20.69,30.80,0,296.66,348.96,2.7,0.6,0.000,1389926.2,1389926.2,10916,0,0,0,L,1122011218,1,122.68,121.78,0002,28,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028030,728455.00
08/05/2019 14:00,2,0.135,ALERT,213.06,302.68,59.996,1565028004,"201051344000594","174011545737251",20.79,33.80,0,300.27,347.16,2.9,0.8,0.000,1399539.2,1399539.2,10916,0,0,0,L,1122011218,1,121.55,122.23,0002,30,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028032,728456.00
08/05/2019 14:00,2,0.145,ALERT,213.29,301.47,60.001,1565028004,"201051344000469","174011545737251",21.37,30.00,0,299.67,347.16,3.1,1.1,0.000,1379896.9,1379896.9,10925,0,0,0,L,1122011218,1,121.10,122.68,0002,27,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028034,728457.00
08/05/2019 14:00,2,0.178,ALERT,213.51,302.68,60.012,1565028004,"201051344000585","174011545737251",22.96,31.50,0,298.47,348.66,4.2,2.1,0.000,1405939.6,1405939.6,10910,0,0,0,L,1122011218,1,122.01,122.46,0002,29,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028036,728458.00
08/05/2019 14:00,2,0.115,ALERT,213.74,301.77,60.017,1565028004,"201051344000853","174011545737251",22.32,32.20,0,300.87,348.66,2.6,0.6,0.000,1402569.8,1402569.8,10924,0,0,0,L,1122011218,1,122.01,122.68,0002,32,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028038,728459.00
08/05/2019 14:00,2,0.135,ALERT,213.29,302.68,60.022,1565028004,"201051344001145","174011545737251",22.84,30.80,0,298.17,350.47,3.1,1.1,0.000,1404215.5,1404215.5,10944,0,0,0,L,1122011218,1,122.23,121.78,0002,30,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028040,728460.00
08/05/2019 14:00,2,0.131,ALERT,213.06,302.37,59.985,1565028004,"201051344000438","174011545737251",21.05,32.00,0,296.96,348.66,2.8,0.8,0.000,1397737.3,1397737.3,10916,0,0,0,L,1122011218,1,122.46,121.78,0002,31,0,0,0,0,0,0,6,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028042,728461.00
08/05/2019 14:00,2,0.172,ALERT,212.61,302.07,60.012,1565028004,"201051344001135","174011545737251",23.28,31.00,0,295.16,348.36,4.1,2.0,0.000,1385570.9,1385570.9,10907,0,0,0,L,1122011218,1,122.01,121.55,0002,31,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028043,728462.00
08/05/2019 14:00,2,0.164,ALERT,213.06,302.07,59.969,1565028004,"201051344000983","174011545737251",22.76,32.20,0,301.47,347.46,3.8,1.8,0.000,1400872.9,1400872.9,10915,0,0,0,L,1122011218,1,121.55,122.23,0002,31,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028045,728463.00
08/05/2019 14:00,2,0.162,ALERT,213.06,302.07,60.017,1565028004,"201051344001203","174011545737251",20.32,31.80,0,297.26,349.56,3.3,1.3,0.000,1393726.5,1393726.5,10930,0,0,0,L,1122011218,1,122.68,121.55,0002,29,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028047,728464.00
08/05/2019 14:00,2,0.143,ALERT,213.06,302.68,60.001,1565028004,"201051344001230","174011545737251",21.25,31.30,0,297.87,346.86,3.1,1.1,0.000,1387922.7,1387922.7,10959,0,0,0,L,1122011218,1,122.23,121.55,0002,29,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028049,728465.00
08/05/2019 14:00,2,0.145,ALERT,212.61,302.07,59.985,1565028004,"201051344000646","174011545737251",20.99,32.60,0,296.36,348.06,3.1,1.1,0.000,1381995.1,1381995.1,10931,0,0,0,L,1122011218,1,122.23,121.55,0002,30,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028051,728466.00
08/05/2019 14:00,2,0.143,ALERT,213.29,301.77,60.001,1565028004,"201051344000867","174011545737251",22.56,33.30,0,300.27,346.26,3.3,1.3,0.000,1378007.3,1378007.3,10928,0,0,0,L,1122011218,1,121.78,122.23,0002,30,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028053,728467.00
08/05/2019 14:00,2,0.127,ALERT,213.74,301.77,60.022,1565028004,"201051344000633","174011545737251",22.60,32.60,0,299.07,348.36,2.9,0.9,0.000,1374641.8,1374641.8,10939,0,0,0,L,1122011218,1,122.01,122.91,0002,32,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028055,728468.00
08/05/2019 14:00,2,0.146,ALERT,212.61,302.37,59.996,1565028004,"201051344000955","174011545737251",21.53,31.50,0,296.96,347.46,3.2,1.2,0.000,1402758.4,1402758.4,10929,0,0,0,L,1122011218,1,121.55,121.78,0002,29,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028056,728469.00
08/05/2019 14:00,2,0.123,ALERT,213.51,301.47,60.043,1565028004,"201051344000648","174011545737251",22.24,30.80,0,300.27,346.56,2.8,0.8,0.000,1388061.2,1388061.2,10913,0,0,0,L,1122011218,1,121.33,122.91,0002,28,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028058,728470.00
08/05/2019 14:00,2,0.109,ALERT,213.51,301.77,60.043,1565028004,"201051344000645","174011545737251",22.68,31.30,0,300.57,346.86,2.6,0.6,0.000,1393924.5,1393924.5,10920,0,0,0,L,1122011218,1,121.78,122.68,0002,28,0,0,0,0,0,0,5,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028060,728471.00
08/05/2019 14:00,2,0.131,ALERT,213.06,302.37,60.006,1565028004,"201051344000569","174011545737251",22.40,31.30,0,301.17,346.56,3.0,1.0,0.000,1411271.1,1411271.1,10913,0,0,0,L,1122011218,1,121.10,122.68,0002,29,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028062,728472.00
08/05/2019 14:00,2,0.174,ALERT,213.29,301.47,60.022,1565028004,"179051228000119","174011545737251",21.99,33.00,0,299.07,351.97,3.9,1.8,0.000,196988.8,196988.8,11014,0,0,0,L,46974696,1,121.55,123.14,0000,30,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565028064,728473.00
08/05/2019 14:15,2,0.000,ALERT,212.38,301.77,59.959,1565028904,"201051344000579","174011545737251",0.00,29.30,0,291.55,306.58,0.0,0.0,0.000,1412795.9,1412795.9,10923,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1565028906,728474.00
08/05/2019 14:15,2,0.000,ALERT,213.29,302.68,59.953,1565028904,"201051344001025","174011545737251",0.00,27.80,0,280.13,317.40,0.0,0.0,0.000,1398354.2,1398354.2,10915,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1565028908,728475.00
08/05/2019 14:15,2,0.000,ALERT,213.29,302.98,59.996,1565028904,"201051344001093","174011545737251",0.00,27.30,0,280.43,317.40,0.0,0.0,0.000,1379810.3,1379810.3,10947,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1565028909,728476.00
08/05/2019 14:15,2,0.000,ALERT,212.83,302.07,59.985,1565028904,"201051344000458","174011545737251",0.00,28.50,0,291.25,306.88,0.0,0.0,0.000,1393152.3,1393152.3,10914,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1565028911,728477.00
08/05/2019 14:15,2,0.000,ALERT,213.29,303.28,59.985,1565028904,"201051344000890","174011545737251",0.00,28.50,0,281.03,317.70,0.0,0.0,0.000,1395121.8,1395121.8,10920,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1565028913,728478.00
08/05/2019 14:15,2,0.000,ALERT,212.83,301.77,59.990,1565028904,"201051344000988","174011545737251",0.00,27.00,0,288.85,305.38,0.0,0.0,0.000,1054978.2,1054978.2,10912,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1565028915,728479.00
08/05/2019 14:15,2,0.000,ALERT,213.74,303.88,59.990,1565028904,"201051344000582","174011545737251",0.00,27.50,0,281.33,318.61,0.0,0.0,0.000,1372082.6,1372082.6,10910,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1565028917,728480.00
08/05/2019 14:15,2,0.000,ALERT,212.83,302.37,59.990,1565028904,"201051344000868","174011545737251",0.00,25.80,0,291.55,306.88,0.0,0.0,0.000,1380126.5,1380126.5,10910,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1565028919,728481.00
08/05/2019 14:15,2,0.000,ALERT,213.29,302.07,59.990,1565028904,"201051344000576","174011545737251",0.00,26.00,0,290.95,305.68,0.0,0.0,0.000,1395898.5,1395898.5,10939,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1565028921,728482.00
08/05/2019 14:15,2,0.000,ALERT,212.83,301.47,60.001,1565028904,"201051344001158","174011545737251",0.00,27.00,0,290.35,305.08,0.0,0.0,0.000,1373435.3,1373435.3,10908,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1565028923,728483.00
08/05/2019 14:15,2,0.000,ALERT,213.51,302.68,60.001,1565028904,"201051344000917","174011545737251",0.00,27.80,0,279.53,317.10,0.0,0.0,0.000,1389386.3,1389386.3,10946,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1565028924,728484.00
08/05/2019 14:15,2,0.000,ALERT,213.51,302.37,59.990,1565028904,"201051344000417","174011545737251",0.00,29.00,0,279.83,316.80,0.0,0.0,0.000,1095549.5,1095549.5,10941,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1565028926,728485.00
08/05/2019 14:15,2,0.000,ALERT,213.74,303.58,59.990,1565028904,"201051344000685","174011545737251",0.00,27.30,0,280.43,317.70,0.0,0.0,0.000,1395247.3,1395247.3,10926,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1565028928,728486.00
08/05/2019 14:15,2,0.000,ALERT,211.93,301.17,60.001,1565028904,"201051344000651","174011545737251",0.00,27.50,0,279.83,316.80,0.0,0.0,0.000,1389926.2,1389926.2,10918,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1565028930,728487.00
08/05/2019 14:15,2,0.000,ALERT,212.16,302.07,59.996,1565028904,"201051344000594","174011545737251",0.00,29.30,0,290.95,305.98,0.0,0.0,0.000,1399539.2,1399539.2,10918,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1565028932,728488.00
08/05/2019 14:15,2,0.000,ALERT,212.83,301.47,59.985,1565028904,"201051344000469","174011545737251",0.00,24.80,0,290.05,305.08,0.0,0.0,0.000,1379897.0,1379897.0,10927,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1565028934,728489.00
08/05/2019 14:15,2,0.000,ALERT,213.51,303.28,59.996,1565028904,"201051344000585","174011545737251",0.00,27.50,0,279.83,317.70,0.0,0.0,0.000,1405939.7,1405939.7,10912,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1565028936,728490.00
08/05/2019 14:15,2,0.000,ALERT,213.51,301.77,59.990,1565028904,"201051344000853","174011545737251",0.00,26.80,0,290.95,305.98,0.0,0.0,0.000,1402569.8,1402569.8,10926,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1565028938,728491.00
08/05/2019 14:15,2,0.000,ALERT,213.74,303.58,59.996,1565028904,"201051344001145","174011545737251",0.00,26.80,0,281.03,318.00,0.0,0.0,0.000,1404215.5,1404215.5,10946,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1565028940,728492.00
08/05/2019 14:15,2,0.000,ALERT,213.51,303.28,60.001,1565028904,"201051344000438","174011545737251",0.00,28.30,0,280.43,317.40,0.0,0.0,0.000,1397737.3,1397737.3,10918,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1565028941,728493.00
08/05/2019 14:15,2,0.000,ALERT,213.06,302.98,60.033,1565028904,"201051344001135","174011545737251",0.00,27.80,0,280.43,317.40,0.0,0.0,0.000,1385571.0,1385571.0,10909,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1565028943,728494.00
08/05/2019 14:15,2,0.000,ALERT,213.06,302.07,59.985,1565028904,"201051344000983","174011545737251",0.00,26.50,0,291.55,306.58,0.0,0.0,0.000,1400873.0,1400873.0,10917,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1565028945,728495.00
08/05/2019 14:15,2,0.000,ALERT,213.51,303.28,59.996,1565028904,"201051344001203","174011545737251",0.00,27.50,0,280.43,318.30,0.0,0.0,0.000,1393726.5,1393726.5,10932,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1565028947,728496.00
08/05/2019 14:15,2,0.000,ALERT,213.29,303.58,59.996,1565028904,"201051344001230","174011545737251",0.00,27.00,0,280.73,318.00,0.0,0.0,0.000,1387922.7,1387922.7,10961,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1565028949,728497.00
08/05/2019 14:15,2,0.000,ALERT,213.06,302.98,59.990,1565028904,"201051344000646","174011545737251",0.00,28.30,0,279.83,317.40,0.0,0.0,0.000,1381995.1,1381995.1,10933,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1565028951,728498.00
08/05/2019 14:15,2,0.000,ALERT,213.06,301.77,59.996,1565028904,"201051344000867","174011545737251",0.00,27.80,0,290.95,306.58,0.0,0.0,0.000,1378007.4,1378007.4,10930,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1565028952,728499.00
08/05/2019 14:15,2,0.000,ALERT,213.29,301.17,60.001,1565028904,"201051344000633","174011545737251",0.00,27.30,0,289.15,304.78,0.0,0.0,0.000,1374641.8,1374641.8,10941,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1565028954,728500.00
08/05/2019 14:15,2,0.000,ALERT,213.06,303.28,60.043,1565028904,"201051344000955","174011545737251",0.00,27.80,0,280.13,317.40,0.0,0.0,0.000,1402758.4,1402758.4,10931,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1565028956,728501.00
08/05/2019 14:15,2,0.000,ALERT,213.06,301.17,60.033,1565028904,"201051344000648","174011545737251",0.00,25.50,0,290.65,306.28,0.0,0.0,0.000,1388061.2,1388061.2,10915,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1565028958,728502.00
08/05/2019 14:15,2,0.000,ALERT,213.06,301.47,60.001,1565028904,"201051344000645","174011545737251",0.00,26.00,0,290.95,305.68,0.0,0.0,0.000,1393924.5,1393924.5,10922,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1565028960,728503.00
08/05/2019 14:15,2,0.000,ALERT,212.61,302.07,59.996,1565028904,"201051344000569","174011545737251",0.00,26.30,0,291.55,306.58,0.0,0.0,0.000,1411271.1,1411271.1,10915,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1565028962,728504.00
08/05/2019 14:15,2,0.000,ALERT,212.83,301.47,59.953,1565028904,"179051228000119","174011545737251",0.00,28.80,0,289.75,304.78,0.0,0.0,0.000,196988.9,196988.9,11016,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565028963,728505.00
08/05/2019 14:30,2,0.098,ALERT,213.96,305.68,59.985,1565029804,"201051344000579","174011545737251",27.37,22.80,0,284.04,310.79,2.7,0.7,0.000,1412796.0,1412796.0,10925,0,0,0,L,1122011218,1,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1565029806,728506.00
08/05/2019 14:30,2,0.064,ALERT,212.83,302.07,60.001,1565029804,"201051344001025","174011545737251",27.37,23.00,0,278.93,312.89,1.8,0.0,0.000,1398354.2,1398354.2,10917,0,0,0,L,1122011218,1,122.23,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1565029808,728507.00
08/05/2019 14:30,2,0.098,ALERT,213.06,302.98,60.001,1565029804,"201051344001093","174011545737251",26.06,23.30,0,279.23,312.89,2.6,0.6,0.000,1379810.4,1379810.4,10949,0,0,0,L,1122011218,1,122.46,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029810,728508.00
08/05/2019 14:30,2,0.068,ALERT,213.06,304.18,59.990,1565029804,"201051344000458","174011545737251",26.86,22.50,0,283.44,310.79,1.9,0.0,0.000,1393152.3,1393152.3,10916,0,0,0,L,1122011218,1,121.55,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029812,728509.00
