ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 14:30,2,0.090,ALERT,212.61,303.28,59.985,1565029804,"201051344000890","174011545737251",27.29,24.30,0,279.83,313.50,2.5,0.5,0.000,1395121.9,1395121.9,10922,0,0,0,L,1122011218,1,122.23,121.10,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1565029814,728510.00
08/05/2019 14:30,2,0.047,ALERT,213.06,303.88,59.980,1565029804,"201051344000988","174011545737251",17.69,21.50,0,281.64,309.59,0.8,0.0,0.000,1054978.2,1054978.2,10914,0,0,0,L,1122011218,1,121.33,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1565029815,728511.00
08/05/2019 14:30,2,0.062,ALERT,213.06,303.28,60.001,1565029804,"201051344000582","174011545737251",27.10,23.30,0,280.13,314.10,1.8,0.0,0.000,1372082.6,1372082.6,10912,0,0,0,L,1122011218,1,122.23,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029817,728512.00
08/05/2019 14:30,2,0.080,ALERT,213.06,304.48,60.001,1565029804,"201051344000868","174011545737251",26.88,21.00,0,284.04,310.79,2.2,0.2,0.000,1380126.5,1380126.5,10912,0,0,0,L,1122011218,1,121.33,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1565029819,728513.00
08/05/2019 14:30,2,0.062,ALERT,213.51,304.18,59.990,1565029804,"201051344000576","174011545737251",26.52,21.30,0,283.74,309.89,1.7,0.0,0.000,1395898.5,1395898.5,10941,0,0,0,L,1122011218,1,121.55,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029821,728514.00
08/05/2019 14:30,2,0.055,ALERT,213.06,303.28,60.017,1565029804,"201051344001158","174011545737251",27.06,21.00,0,283.14,309.29,1.5,0.0,0.000,1373435.3,1373435.3,10910,0,0,0,L,1122011218,1,121.10,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1565029823,728515.00
08/05/2019 14:30,2,0.068,ALERT,212.83,302.37,60.001,1565029804,"201051344000917","174011545737251",26.96,23.30,0,278.03,312.59,1.9,0.0,0.000,1389386.3,1389386.3,10948,0,0,0,L,1122011218,1,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1565029825,728516.00
08/05/2019 14:30,2,0.102,ALERT,212.61,302.07,59.996,1565029804,"201051344000417","174011545737251",17.59,24.50,0,278.93,312.29,1.8,0.0,0.000,1095549.5,1095549.5,10943,0,0,0,L,1122011218,1,121.78,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029827,728517.00
08/05/2019 14:30,2,0.035,ALERT,213.06,302.68,59.996,1565029804,"201051344000685","174011545737251",27.17,23.30,0,279.53,313.20,1.0,0.0,0.000,1395247.3,1395247.3,10928,0,0,0,L,1122011218,1,122.91,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029829,728518.00
08/05/2019 14:30,2,0.051,ALERT,212.83,301.77,60.001,1565029804,"201051344000651","174011545737251",27.21,22.80,0,278.93,312.29,1.4,0.0,0.000,1389926.2,1389926.2,10920,0,0,0,L,1122011218,1,122.68,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029830,728519.00
08/05/2019 14:30,2,0.068,ALERT,213.06,304.78,59.996,1565029804,"201051344000594","174011545737251",27.53,24.50,0,283.74,310.19,1.9,0.0,0.000,1399539.2,1399539.2,10920,0,0,0,L,1122011218,1,121.33,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1565029832,728520.00
08/05/2019 14:30,2,0.070,ALERT,213.29,303.88,59.996,1565029804,"201051344000469","174011545737251",26.96,20.30,0,282.84,309.59,2.0,0.0,0.000,1379897.0,1379897.0,10929,0,0,0,L,1122011218,1,120.88,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1565029834,728521.00
08/05/2019 14:30,2,0.094,ALERT,212.83,302.37,59.959,1565029804,"201051344000585","174011545737251",27.45,22.50,0,278.93,313.20,2.6,0.6,0.000,1405939.7,1405939.7,10914,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029836,728522.00
08/05/2019 14:30,2,0.059,ALERT,213.74,303.88,59.996,1565029804,"201051344000853","174011545737251",27.53,21.30,0,283.44,310.49,1.6,0.0,0.000,1402569.8,1402569.8,10928,0,0,0,L,1122011218,1,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1565029838,728523.00
08/05/2019 14:30,2,0.068,ALERT,213.06,302.68,59.990,1565029804,"201051344001145","174011545737251",27.43,22.80,0,279.83,313.80,1.9,0.0,0.000,1404215.5,1404215.5,10948,0,0,0,L,1122011218,1,122.23,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029840,728524.00
08/05/2019 14:30,2,0.068,ALERT,213.06,302.37,60.038,1565029804,"201051344000438","174011545737251",27.53,23.80,0,279.53,312.89,1.9,0.0,0.000,1397737.3,1397737.3,10920,0,0,0,L,1122011218,1,122.46,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029842,728525.00
08/05/2019 14:30,2,0.094,ALERT,212.61,302.37,59.996,1565029804,"201051344001135","174011545737251",27.69,23.30,0,279.53,312.89,2.6,0.6,0.000,1385571.1,1385571.1,10911,0,0,0,L,1122011218,1,122.01,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029844,728526.00
08/05/2019 14:30,2,0.082,ALERT,213.29,304.18,59.990,1565029804,"201051344000983","174011545737251",27.39,21.50,0,283.74,310.79,2.3,0.3,0.000,1400873.0,1400873.0,10919,0,0,0,L,1122011218,1,121.55,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1565029845,728527.00
08/05/2019 14:30,2,0.070,ALERT,213.06,302.37,59.953,1565029804,"201051344001203","174011545737251",27.23,23.50,0,279.23,314.10,2.0,0.0,0.000,1393726.5,1393726.5,10934,0,0,0,L,1122011218,1,122.68,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029847,728528.00
08/05/2019 14:30,2,0.076,ALERT,212.61,302.68,59.990,1565029804,"201051344001230","174011545737251",27.15,23.00,0,279.53,313.50,2.1,0.1,0.000,1387922.7,1387922.7,10963,0,0,0,L,1122011218,1,122.23,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029849,728529.00
08/05/2019 14:30,2,0.061,ALERT,212.38,302.07,59.990,1565029804,"201051344000646","174011545737251",27.29,23.00,0,278.63,312.89,1.7,0.0,0.000,1381995.1,1381995.1,10935,0,0,0,L,1122011218,1,122.23,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029851,728530.00
08/05/2019 14:30,2,0.080,ALERT,213.29,303.58,60.038,1565029804,"201051344000867","174011545737251",27.06,22.50,0,283.44,311.09,2.2,0.2,0.000,1378007.4,1378007.4,10932,0,0,0,L,1122011218,1,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029853,728531.00
08/05/2019 14:30,2,0.066,ALERT,213.74,303.28,60.006,1565029804,"201051344000633","174011545737251",27.35,22.30,0,282.24,309.29,1.9,0.0,0.000,1374641.8,1374641.8,10943,0,0,0,L,1122011218,1,121.78,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029855,728532.00
08/05/2019 14:30,2,0.078,ALERT,212.38,302.37,59.964,1565029804,"201051344000955","174011545737251",27.53,23.50,0,279.23,312.89,2.2,0.2,0.000,1402758.4,1402758.4,10933,0,0,0,L,1122011218,1,121.55,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029856,728533.00
08/05/2019 14:30,2,0.070,ALERT,213.51,302.98,59.969,1565029804,"201051344000648","174011545737251",27.45,21.00,0,282.84,310.49,2.0,0.0,0.000,1388061.2,1388061.2,10917,0,0,0,L,1122011218,1,121.10,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029858,728534.00
08/05/2019 14:30,2,0.047,ALERT,213.51,303.58,60.001,1565029804,"201051344000645","174011545737251",27.49,21.50,0,283.44,310.19,1.3,0.0,0.000,1393924.5,1393924.5,10924,0,0,0,L,1122011218,1,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029860,728535.00
08/05/2019 14:30,2,0.076,ALERT,213.06,304.18,60.006,1565029804,"201051344000569","174011545737251",27.69,21.80,0,284.04,310.79,2.1,0.2,0.000,1411271.1,1411271.1,10917,0,0,0,L,1122011218,1,121.10,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029862,728536.00
08/05/2019 14:30,2,0.117,ALERT,213.51,302.98,59.996,1565029804,"179051228000119","174011545737251",27.35,23.80,0,282.54,308.99,3.3,1.2,0.000,196989.0,196989.0,11018,0,0,0,L,46974696,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565029864,728537.00
08/05/2019 14:45,2,0.170,ALERT,213.74,304.78,59.996,1565030704,"201051344000579","174011545737251",21.93,20.70,0,289.75,307.48,3.8,1.8,0.000,1412796.2,1412796.2,10927,0,0,0,L,1122011218,1,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030707,728538.00
08/05/2019 14:45,2,0.131,ALERT,213.51,303.58,59.975,1565030704,"201051344001025","174011545737251",22.88,21.00,0,299.07,308.09,3.1,1.0,0.000,1398354.3,1398354.3,10919,0,0,0,L,1122011218,1,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030708,728539.00
08/05/2019 14:45,2,0.164,ALERT,213.51,303.58,60.001,1565030704,"201051344001093","174011545737251",21.49,21.30,0,299.37,307.78,3.6,1.5,0.000,1379810.6,1379810.6,10951,0,0,0,L,1122011218,1,122.46,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030710,728540.00
08/05/2019 14:45,2,0.131,ALERT,213.51,304.18,60.001,1565030704,"201051344000458","174011545737251",22.01,20.30,0,289.15,307.48,3.0,0.9,0.000,1393152.3,1393152.3,10918,0,0,0,L,1122011218,1,121.78,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030712,728541.00
08/05/2019 14:45,2,0.152,ALERT,213.29,303.88,59.990,1565030704,"201051344000890","174011545737251",22.62,22.00,0,299.97,308.69,3.5,1.5,0.000,1395122.0,1395122.0,10924,0,0,0,L,1122011218,1,122.46,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1565030714,728542.00
08/05/2019 14:45,2,0.092,ALERT,213.51,303.58,59.996,1565030704,"201051344000988","174011545737251",17.47,19.80,0,287.05,306.28,1.6,0.0,0.000,1054978.2,1054978.2,10916,0,0,0,L,1122011218,1,121.55,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030716,728543.00
08/05/2019 14:45,2,0.145,ALERT,213.96,304.48,60.001,1565030704,"201051344000582","174011545737251",20.54,21.30,0,299.97,308.99,3.0,1.0,0.000,1372082.7,1372082.7,10914,0,0,0,L,1122011218,1,122.68,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1565030718,728544.00
08/05/2019 14:45,2,0.148,ALERT,213.51,304.48,60.028,1565030704,"201051344000868","174011545737251",21.85,19.50,0,290.05,307.78,3.3,1.2,0.000,1380126.6,1380126.6,10914,0,0,0,L,1122011218,1,121.55,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030719,728545.00
08/05/2019 14:45,2,0.133,ALERT,213.96,304.48,59.990,1565030704,"201051344000576","174011545737251",21.37,19.50,0,289.15,306.58,2.9,0.9,0.000,1395898.5,1395898.5,10943,0,0,0,L,1122011218,1,122.01,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030721,728546.00
08/05/2019 14:45,2,0.139,ALERT,213.74,303.88,60.001,1565030704,"201051344001158","174011545737251",20.63,19.50,0,288.55,305.98,2.9,0.9,0.000,1373435.3,1373435.3,10912,0,0,0,L,1122011218,1,121.55,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030723,728547.00
08/05/2019 14:45,2,0.141,ALERT,213.51,302.98,59.990,1565030704,"201051344000917","174011545737251",22.20,21.50,0,298.17,307.48,3.2,1.1,0.000,1389386.3,1389386.3,10950,0,0,0,L,1122011218,1,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030725,728548.00
08/05/2019 14:45,2,0.150,ALERT,213.51,303.28,59.990,1565030704,"201051344000417","174011545737251",17.61,22.30,0,298.77,307.18,2.7,0.7,0.000,1095549.5,1095549.5,10945,0,0,0,L,1122011218,1,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030727,728549.00
08/05/2019 14:45,2,0.135,ALERT,213.74,303.58,59.996,1565030704,"201051344000685","174011545737251",19.56,21.50,0,299.07,308.39,2.7,0.7,0.000,1395247.3,1395247.3,10930,0,0,0,L,1122011218,1,123.36,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030729,728550.00
08/05/2019 14:45,2,0.152,ALERT,213.51,302.98,59.990,1565030704,"201051344000651","174011545737251",21.33,21.00,0,299.07,307.18,3.3,1.3,0.000,1389926.2,1389926.2,10922,0,0,0,L,1122011218,1,122.91,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030730,728551.00
08/05/2019 14:45,2,0.146,ALERT,213.29,305.08,59.985,1565030704,"201051344000594","174011545737251",21.79,22.00,0,289.15,307.18,3.2,1.2,0.000,1399539.3,1399539.3,10922,0,0,0,L,1122011218,1,121.55,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030732,728552.00
08/05/2019 14:45,2,0.152,ALERT,213.74,304.18,59.985,1565030704,"201051344000469","174011545737251",23.22,18.70,0,288.25,306.28,3.6,1.6,0.000,1379897.0,1379897.0,10931,0,0,0,L,1122011218,1,121.33,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030734,728553.00
08/05/2019 14:45,2,0.172,ALERT,213.51,304.18,59.996,1565030704,"201051344000585","174011545737251",23.18,21.00,0,298.77,308.09,4.0,2.0,0.000,1405939.9,1405939.9,10916,0,0,0,L,1122011218,1,122.01,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1565030736,728554.00
08/05/2019 14:45,2,0.133,ALERT,214.19,304.48,59.990,1565030704,"201051344000853","174011545737251",22.24,19.30,0,289.15,307.18,3.0,1.0,0.000,1402569.8,1402569.8,10930,0,0,0,L,1122011218,1,122.23,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030738,728555.00
08/05/2019 14:45,2,0.145,ALERT,213.74,304.18,59.975,1565030704,"201051344001145","174011545737251",22.54,21.00,0,299.97,308.69,3.3,1.3,0.000,1404215.5,1404215.5,10950,0,0,0,L,1122011218,1,122.46,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030740,728556.00
08/05/2019 14:45,2,0.146,ALERT,213.29,303.58,59.990,1565030704,"201051344000438","174011545737251",23.68,21.50,0,299.67,308.09,3.5,1.5,0.000,1397737.4,1397737.4,10922,0,0,0,L,1122011218,1,122.68,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030742,728557.00
08/05/2019 14:45,2,0.164,ALERT,213.06,303.88,59.980,1565030704,"201051344001135","174011545737251",23.70,21.30,0,299.67,308.09,4.0,1.9,0.000,1385571.3,1385571.3,10913,0,0,0,L,1122011218,1,122.46,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1565030744,728558.00
08/05/2019 14:45,2,0.158,ALERT,213.74,304.48,59.996,1565030704,"201051344000983","174011545737251",22.32,19.50,0,289.75,307.48,3.6,1.5,0.000,1400873.1,1400873.1,10921,0,0,0,L,1122011218,1,121.78,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030745,728559.00
08/05/2019 14:45,2,0.166,ALERT,213.51,303.58,59.996,1565030704,"201051344001203","174011545737251",20.81,21.80,0,299.37,308.69,3.5,1.5,0.000,1393726.6,1393726.6,10936,0,0,0,L,1122011218,1,123.14,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030747,728560.00
08/05/2019 14:45,2,0.150,ALERT,213.29,304.18,59.990,1565030704,"201051344001230","174011545737251",21.77,21.30,0,299.37,308.39,3.3,1.3,0.000,1387922.7,1387922.7,10965,0,0,0,L,1122011218,1,122.68,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030749,728561.00
08/05/2019 14:45,2,0.158,ALERT,213.06,303.58,59.990,1565030704,"201051344000646","174011545737251",21.93,21.00,0,298.47,308.09,3.5,1.4,0.000,1381995.2,1381995.2,10937,0,0,0,L,1122011218,1,122.46,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030751,728562.00
08/05/2019 14:45,2,0.148,ALERT,213.96,304.18,59.990,1565030704,"201051344000867","174011545737251",23.10,21.00,0,289.15,307.48,3.5,1.5,0.000,1378007.4,1378007.4,10934,0,0,0,L,1122011218,1,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030753,728563.00
08/05/2019 14:45,2,0.154,ALERT,214.19,304.18,59.948,1565030704,"201051344000633","174011545737251",21.57,20.70,0,287.35,305.98,3.4,1.4,0.000,1374641.9,1374641.9,10945,0,0,0,L,1122011218,1,122.23,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030755,728564.00
08/05/2019 14:45,2,0.182,ALERT,213.06,304.18,59.990,1565030704,"201051344000955","174011545737251",20.77,21.80,0,299.37,308.09,3.8,1.8,0.000,1402758.5,1402758.5,10935,0,0,0,L,1122011218,1,121.78,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030756,728565.00
08/05/2019 14:45,2,0.146,ALERT,213.96,303.88,59.990,1565030704,"201051344000648","174011545737251",23.30,19.50,0,288.55,306.88,3.5,1.4,0.000,1388061.2,1388061.2,10919,0,0,0,L,1122011218,1,121.33,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030758,728566.00
08/05/2019 14:45,2,0.139,ALERT,214.19,304.18,60.006,1565030704,"201051344000645","174011545737251",21.75,20.00,0,289.15,306.88,3.1,1.1,0.000,1393924.5,1393924.5,10926,0,0,0,L,1122011218,1,122.01,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030760,728567.00
08/05/2019 14:45,2,0.150,ALERT,213.74,304.78,59.985,1565030704,"201051344000569","174011545737251",22.46,20.00,0,289.75,307.78,3.5,1.4,0.000,1411271.2,1411271.2,10920,0,0,0,L,1122011218,1,121.33,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030762,728568.00
08/05/2019 14:45,2,0.195,ALERT,213.96,303.88,59.985,1565030704,"179051228000119","174011545737251",23.34,21.80,0,287.95,305.68,4.7,2.6,0.000,196989.3,196989.3,11020,0,0,0,L,46974696,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565030764,728569.00
08/05/2019 15:00,2,0.393,ALERT,213.74,342.35,59.975,1565031604,"201051344000579","174011545737251",27.95,20.30,0,302.98,360.08,11.2,8.9,0.053,1412797.5,1412797.5,10929,0,0,0,L,1122011218,1,121.55,122.46,0002,17,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031606,728570.00
08/05/2019 15:00,2,0.375,ACTIVE,213.06,341.45,59.985,1565031604,"201051344001025","174011545737251",27.55,21.00,0,301.77,360.08,10.5,8.2,0.057,1398355.3,1398355.3,10921,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031607,728571.00
08/05/2019 15:00,2,0.381,ACTIVE,213.29,342.35,59.980,1565031604,"201051344001093","174011545737251",27.23,21.30,0,301.47,358.28,10.5,8.2,0.053,1379811.7,1379811.7,10953,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031608,728572.00
08/05/2019 15:00,2,0.365,ACTIVE,213.96,342.35,59.990,1565031604,"201051344000458","174011545737251",27.25,20.30,0,302.37,351.07,10.1,7.8,0.053,1393153.3,1393153.3,10920,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031609,728573.00
08/05/2019 15:00,2,0.385,ACTIVE,213.06,341.75,60.022,1565031604,"201051344000890","174011545737251",27.95,21.80,0,302.37,358.58,10.9,8.6,0.049,1395123.2,1395123.2,10926,0,0,0,L,1122011218,1,122.91,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031610,728574.00
08/05/2019 15:00,2,0.336,ACTIVE,213.74,343.25,59.996,1565031604,"201051344000988","174011545737251",18.27,19.50,0,297.57,346.56,6.2,4.1,0.027,1054978.5,1054978.5,10918,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031611,728575.00
08/05/2019 15:00,2,0.373,ACTIVE,213.74,342.95,59.996,1565031604,"201051344000582","174011545737251",27.02,21.30,0,302.37,362.79,10.2,8.0,0.053,1372083.7,1372083.7,10916,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031612,728576.00
08/05/2019 15:00,2,0.367,ACTIVE,213.96,342.35,59.990,1565031604,"201051344000868","174011545737251",27.81,19.80,0,302.68,361.29,10.4,8.1,0.049,1380127.7,1380127.7,10916,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031613,728577.00
08/05/2019 15:00,2,0.344,ACTIVE,214.41,344.15,59.996,1565031604,"201051344000576","174011545737251",28.27,19.50,0,302.68,360.69,9.9,7.6,0.049,1395899.5,1395899.5,10945,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031614,728578.00
08/05/2019 15:00,2,0.357,ACTIVE,213.96,342.95,59.990,1565031604,"201051344001158","174011545737251",27.41,19.50,0,301.77,358.58,10.0,7.7,0.053,1373436.3,1373436.3,10914,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031615,728579.00
08/05/2019 15:00,2,0.363,ALERT,213.06,342.05,60.012,1565031604,"201051344000917","174011545737251",27.51,21.80,0,300.57,357.98,10.2,7.9,0.062,1389387.4,1389387.4,10952,0,0,0,L,1122011218,1,122.68,121.78,0002,18,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031617,728580.00
08/05/2019 15:00,2,0.402,ALERT,213.06,340.55,59.990,1565031604,"201051344000417","174011545737251",18.15,21.80,0,301.17,360.69,7.4,5.2,0.040,1095550.1,1095550.1,10947,0,0,0,L,1122011218,1,122.46,121.33,0002,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031619,728581.00
08/05/2019 15:00,2,0.357,ALERT,213.29,342.65,59.996,1565031604,"201051344000685","174011545737251",27.10,21.30,0,301.77,361.29,9.8,7.6,0.057,1395248.3,1395248.3,10932,0,0,0,L,1122011218,1,123.36,121.33,0002,18,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031621,728582.00
08/05/2019 15:00,2,0.379,ALERT,213.29,342.35,59.996,1565031604,"201051344000651","174011545737251",27.31,20.70,0,301.47,361.59,10.5,8.2,0.057,1389927.2,1389927.2,10924,0,0,0,L,1122011218,1,123.14,121.10,0002,18,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031622,728583.00
08/05/2019 15:00,2,0.365,ACTIVE,213.74,342.65,59.990,1565031604,"201051344000594","174011545737251",28.19,21.80,0,302.37,361.89,10.5,8.2,0.053,1399540.3,1399540.3,10924,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031623,728584.00
08/05/2019 15:00,2,0.375,ALERT,214.19,342.95,59.990,1565031604,"201051344000469","174011545737251",27.69,18.70,0,301.77,359.18,10.6,8.3,0.057,1379898.1,1379898.1,10933,0,0,0,L,1122011218,1,121.33,123.14,0002,16,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031625,728585.00
08/05/2019 15:00,2,0.408,ACTIVE,213.06,342.35,59.996,1565031604,"201051344000585","174011545737251",28.17,21.00,0,301.77,357.68,11.7,9.3,0.057,1405941.2,1405941.2,10918,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031626,728586.00
08/05/2019 15:00,2,0.359,ACTIVE,214.87,343.85,60.001,1565031604,"201051344000853","174011545737251",28.19,19.50,0,302.68,358.28,10.3,8.0,0.057,1402570.8,1402570.8,10932,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031627,728587.00
08/05/2019 15:00,2,0.365,ACTIVE,213.29,342.05,60.001,1565031604,"201051344001145","174011545737251",27.81,20.70,0,302.68,359.48,10.3,8.0,0.053,1404216.6,1404216.6,10952,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031628,728588.00
08/05/2019 15:00,2,0.385,ACTIVE,213.06,342.05,59.990,1565031604,"201051344000438","174011545737251",27.91,21.30,0,302.07,355.88,10.9,8.6,0.053,1397738.3,1397738.3,10924,0,0,0,L,1122011218,1,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031629,728589.00
08/05/2019 15:00,2,0.402,ACTIVE,212.61,340.85,59.990,1565031604,"201051344001135","174011545737251",27.99,21.30,0,302.37,356.48,11.4,9.1,0.057,1385572.5,1385572.5,10915,0,0,0,L,1122011218,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031630,728590.00
08/05/2019 15:00,2,0.385,ALERT,214.19,342.05,59.996,1565031604,"201051344000983","174011545737251",27.33,19.80,0,302.68,358.58,10.7,8.4,0.062,1400874.3,1400874.3,10923,0,0,0,L,1122011218,1,122.01,122.46,0002,19,0,0,0,0,0,0,4,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031632,728591.00
08/05/2019 15:00,2,0.381,ALERT,213.06,342.65,59.985,1565031604,"201051344001203","174011545737251",27.63,21.50,0,302.07,361.89,10.7,8.4,0.053,1393727.7,1393727.7,10938,0,0,0,L,1122011218,1,123.14,121.33,0002,18,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031634,728592.00
08/05/2019 15:00,2,0.252,ACTIVE,212.83,340.55,59.996,1565031604,"201051344001230","174011545737251",30.85,21.00,0,302.37,351.97,7.9,5.7,0.027,1387923.7,1387923.7,10967,0,0,0,L,1122011218,1,122.91,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031635,728593.00
08/05/2019 15:00,2,0.395,ALERT,212.61,342.05,59.990,1565031604,"201051344000646","174011545737251",27.53,21.00,0,301.47,358.28,11.0,8.7,0.057,1381996.3,1381996.3,10939,0,0,0,L,1122011218,1,122.68,121.10,0002,18,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031637,728594.00
08/05/2019 15:00,2,0.379,ALERT,214.41,342.35,59.990,1565031604,"201051344000867","174011545737251",27.57,21.00,0,302.37,359.48,10.6,8.3,0.053,1378008.6,1378008.6,10936,0,0,0,L,1122011218,1,122.23,122.68,0002,18,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031638,728595.00
08/05/2019 15:00,2,0.371,ALERT,214.64,344.76,59.990,1565031604,"201051344000633","174011545737251",27.77,20.30,0,300.87,361.29,10.5,8.2,0.053,1374643.0,1374643.0,10947,0,0,0,L,1122011218,1,122.46,123.14,0002,20,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031640,728596.00
08/05/2019 15:00,2,0.398,ALERT,212.61,341.15,59.980,1565031604,"201051344000955","174011545737251",28.17,21.50,0,301.77,360.69,11.4,9.1,0.057,1402759.8,1402759.8,10937,0,0,0,L,1122011218,1,122.23,121.33,0002,19,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031642,728597.00
08/05/2019 15:00,2,0.375,ACTIVE,214.41,342.65,59.996,1565031604,"201051344000648","174011545737251",27.45,19.50,0,302.07,373.61,10.4,8.2,0.057,1388062.3,1388062.3,10921,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031643,728598.00
08/05/2019 15:00,2,0.357,ALERT,214.64,343.25,59.985,1565031604,"201051344000645","174011545737251",27.81,20.00,0,302.37,360.38,10.2,7.9,0.049,1393925.5,1393925.5,10928,0,0,0,L,1122011218,1,122.46,122.91,0002,17,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031645,728599.00
08/05/2019 15:00,2,0.393,ACTIVE,214.19,342.35,59.985,1565031604,"201051344000569","174011545737251",27.23,20.00,0,303.28,358.88,10.8,8.5,0.057,1411272.3,1411272.3,10922,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031646,728600.00
08/05/2019 15:00,2,0.432,ACTIVE,214.41,346.86,59.990,1565031604,"179051228000119","174011545737251",27.35,21.80,0,301.17,364.59,12.0,9.7,0.053,196990.7,196990.7,11022,0,0,0,L,46974696,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565031647,728601.00
08/05/2019 15:15,2,1.311,ACTIVE,213.96,351.37,59.990,1565032504,"201051344000579","174011545737251",29.42,21.30,0,336.64,366.40,39.1,35.8,0.305,1412803.0,1412803.0,10931,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032505,728602.00
08/05/2019 15:15,2,1.359,ACTIVE,213.74,351.07,59.996,1565032504,"201051344001025","174011545737251",29.18,21.30,0,335.14,368.20,40.2,36.8,0.314,1398360.8,1398360.8,10922,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032506,728603.00
08/05/2019 15:15,2,1.303,ACTIVE,213.96,351.97,60.012,1565032504,"201051344001093","174011545737251",29.30,21.50,0,335.74,369.10,38.6,35.4,0.301,1379817.1,1379817.1,10954,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032507,728604.00
08/05/2019 15:15,2,1.268,ACTIVE,213.96,350.77,59.985,1565032504,"201051344000458","174011545737251",29.34,21.00,0,336.34,365.80,37.7,34.5,0.309,1393158.5,1393158.5,10921,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032508,728605.00
08/05/2019 15:15,2,1.359,ACTIVE,213.51,351.07,59.996,1565032504,"201051344000890","174011545737251",28.94,22.00,0,335.14,367.30,39.9,36.6,0.314,1395128.7,1395128.7,10927,0,0,0,L,1122011218,1,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032509,728606.00
08/05/2019 15:15,2,1.297,ACTIVE,213.96,348.66,60.006,1565032504,"201051344000988","174011545737251",19.06,20.00,0,335.14,359.48,25.1,22.3,0.203,1054981.7,1054981.7,10919,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032510,728607.00
08/05/2019 15:15,2,1.318,ACTIVE,214.19,352.27,59.969,1565032504,"201051344000582","174011545737251",29.00,21.50,0,335.74,370.00,38.8,35.5,0.309,1372089.0,1372089.0,10917,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032511,728608.00
08/05/2019 15:15,2,1.318,ACTIVE,213.74,350.77,59.975,1565032504,"201051344000868","174011545737251",29.02,20.00,0,336.04,365.80,38.8,35.5,0.305,1380133.1,1380133.1,10917,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032512,728609.00
08/05/2019 15:15,2,1.281,ACTIVE,214.41,351.97,60.012,1565032504,"201051344000576","174011545737251",29.12,20.00,0,337.24,367.60,37.8,34.6,0.309,1395904.7,1395904.7,10946,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032513,728610.00
08/05/2019 15:15,2,1.291,ACTIVE,213.96,350.77,59.990,1565032504,"201051344001158","174011545737251",29.22,20.00,0,336.34,366.40,38.3,35.0,0.309,1373441.5,1373441.5,10915,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032514,728611.00
08/05/2019 15:15,2,1.311,ACTIVE,213.96,351.67,59.990,1565032504,"201051344000917","174011545737251",28.94,22.00,0,333.63,368.50,38.5,35.2,0.305,1389392.6,1389392.6,10954,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032515,728612.00
08/05/2019 15:15,2,1.379,ACTIVE,213.74,348.96,59.985,1565032504,"201051344000417","174011545737251",18.89,22.00,0,335.14,358.88,26.4,23.5,0.208,1095553.7,1095553.7,10949,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032516,728613.00
08/05/2019 15:15,2,1.320,ACTIVE,213.74,352.27,59.996,1565032504,"201051344000685","174011545737251",29.00,21.80,0,335.74,369.70,38.8,35.5,0.327,1395253.5,1395253.5,10934,0,0,0,L,1122011218,1,123.36,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032516,728614.00
08/05/2019 15:15,2,1.334,ACTIVE,213.96,351.67,59.985,1565032504,"201051344000651","174011545737251",29.48,21.50,0,336.04,370.00,39.9,36.5,0.314,1389932.7,1389932.7,10926,0,0,0,L,1122011218,1,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032517,728615.00
08/05/2019 15:15,2,1.289,ACTIVE,213.51,350.17,59.985,1565032504,"201051344000594","174011545737251",29.56,22.00,0,335.14,365.80,38.6,35.4,0.309,1399545.7,1399545.7,10925,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032518,728616.00
08/05/2019 15:15,2,1.301,ACTIVE,214.19,350.77,59.990,1565032504,"201051344000469","174011545737251",29.34,19.50,0,335.14,367.00,38.6,35.4,0.318,1379903.5,1379903.5,10935,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032519,728617.00
08/05/2019 15:15,2,1.402,ACTIVE,214.19,352.87,59.980,1565032504,"201051344000585","174011545737251",29.18,21.50,0,334.84,371.51,41.5,38.1,0.327,1405947.0,1405947.0,10919,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032520,728618.00
08/05/2019 15:15,2,1.299,ACTIVE,214.64,351.67,60.022,1565032504,"201051344000853","174011545737251",29.48,20.00,0,337.84,369.70,38.8,35.5,0.309,1402576.1,1402576.1,10933,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032521,728619.00
08/05/2019 15:15,2,1.336,ACTIVE,213.96,351.67,59.985,1565032504,"201051344001145","174011545737251",28.92,21.30,0,336.34,370.00,39.1,35.9,0.309,1404221.9,1404221.9,10953,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032522,728620.00
08/05/2019 15:15,2,1.354,ACTIVE,213.74,352.27,59.996,1565032504,"201051344000438","174011545737251",29.26,21.80,0,336.04,370.00,40.2,36.9,0.318,1397743.8,1397743.8,10925,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032523,728621.00
08/05/2019 15:15,2,1.385,ACTIVE,213.51,351.07,59.990,1565032504,"201051344001135","174011545737251",29.32,21.50,0,335.44,367.90,41.1,37.8,0.318,1385578.3,1385578.3,10916,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032524,728622.00
08/05/2019 15:15,2,1.316,ACTIVE,213.96,350.47,59.990,1565032504,"201051344000983","174011545737251",29.24,20.30,0,335.74,366.40,39.0,35.7,0.314,1400879.7,1400879.7,10925,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032525,728623.00
08/05/2019 15:15,2,1.355,ACTIVE,213.96,351.07,59.969,1565032504,"201051344001203","174011545737251",29.22,21.80,0,334.24,370.00,40.1,36.8,0.327,1393733.2,1393733.2,10940,0,0,0,L,1122011218,1,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032526,728624.00
08/05/2019 15:15,2,1.334,ACTIVE,213.51,350.47,59.980,1565032504,"201051344001230","174011545737251",28.80,21.50,0,333.63,366.40,39.0,35.7,0.309,1387927.1,1387927.1,10968,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032527,728625.00
08/05/2019 15:15,2,1.385,ACTIVE,213.29,351.67,59.985,1565032504,"201051344000646","174011545737251",28.90,21.50,0,334.54,367.90,40.6,37.2,0.331,1382002.0,1382002.0,10941,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032528,728626.00
08/05/2019 15:15,2,1.320,ACTIVE,214.19,350.47,59.990,1565032504,"201051344000867","174011545737251",29.46,21.30,0,336.64,365.80,39.4,36.1,0.305,1378014.0,1378014.0,10938,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032529,728627.00
08/05/2019 15:15,2,1.338,ACTIVE,214.41,352.27,59.980,1565032504,"201051344000633","174011545737251",28.69,21.00,0,336.64,367.90,38.9,35.7,0.314,1374648.3,1374648.3,10949,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032530,728628.00
08/05/2019 15:15,2,1.375,ACTIVE,213.29,351.07,59.985,1565032504,"201051344000955","174011545737251",29.30,22.00,0,334.54,367.00,40.9,37.5,0.327,1402765.4,1402765.4,10939,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032531,728629.00
08/05/2019 15:15,2,1.275,ACTIVE,214.19,350.47,59.964,1565032504,"201051344000648","174011545737251",29.76,19.80,0,336.94,366.40,38.4,35.2,0.309,1388067.6,1388067.6,10922,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032532,728630.00
08/05/2019 15:15,2,1.320,ACTIVE,214.19,351.07,59.980,1565032504,"201051344000645","174011545737251",28.94,20.30,0,337.54,367.30,38.8,35.5,0.305,1393930.7,1393930.7,10930,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032533,728631.00
08/05/2019 15:15,2,1.322,ACTIVE,213.96,351.07,59.975,1565032504,"201051344000569","174011545737251",29.64,20.30,0,336.94,367.00,39.8,36.5,0.318,1411277.8,1411277.8,10923,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032534,728632.00
08/05/2019 15:15,2,1.377,ACTIVE,214.19,355.88,59.975,1565032504,"179051228000119","174011545737251",29.42,22.30,0,336.64,370.00,41.0,37.7,0.323,196996.5,196996.5,11023,0,0,0,L,46974696,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565032535,728633.00
08/05/2019 15:30,2,6.248,ACTIVE,220.52,368.20,59.996,1565033404,"201051344000579","174011545737251",29.12,26.50,0,324.32,407.27,184.2,175.8,0.835,1412824.6,1412824.6,10932,0,0,0,L,1122011218,1,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033406,728634.00
08/05/2019 15:30,2,6.543,ACTIVE,218.71,367.30,59.996,1565033404,"201051344001025","174011545737251",29.12,26.00,0,325.22,408.78,192.9,184.3,0.857,1398383.2,1398383.2,10923,0,0,0,L,1122011218,1,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033407,728635.00
08/05/2019 15:30,2,6.365,ACTIVE,218.93,367.60,60.001,1565033404,"201051344001093","174011545737251",29.26,25.30,0,323.11,408.18,188.6,180.1,0.857,1379838.6,1379838.6,10955,0,0,0,L,1122011218,1,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033408,728636.00
08/05/2019 15:30,2,6.365,ACTIVE,220.52,368.20,59.996,1565033404,"201051344000458","174011545737251",29.02,26.30,0,323.72,406.97,187.1,178.7,0.853,1393179.8,1393179.8,10922,0,0,0,L,1122011218,1,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033409,728637.00
08/05/2019 15:30,2,6.549,ACTIVE,217.58,365.49,59.990,1565033404,"201051344000890","174011545737251",28.98,25.50,0,325.82,405.77,192.2,183.6,0.888,1395150.8,1395150.8,10928,0,0,0,L,1122011218,1,125.17,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033410,728638.00
08/05/2019 15:30,2,6.203,ACTIVE,220.29,363.09,59.996,1565033404,"201051344000988","174011545737251",18.98,23.50,0,325.22,397.05,119.2,113.1,0.548,1054995.8,1054995.8,10920,0,0,0,L,1122011218,1,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033411,728639.00
08/05/2019 15:30,2,6.193,ACTIVE,218.93,366.40,59.996,1565033404,"201051344000582","174011545737251",28.92,25.80,0,324.62,410.88,181.3,173.1,0.831,1372110.9,1372110.9,10918,0,0,0,L,1122011218,1,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033412,728640.00
08/05/2019 15:30,2,5.688,ACTIVE,218.71,364.29,60.001,1565033404,"201051344000868","174011545737251",29.12,23.50,0,326.12,408.78,167.6,159.8,0.765,1380154.9,1380154.9,10918,0,0,0,L,1122011218,1,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033413,728641.00
08/05/2019 15:30,2,5.492,ACTIVE,219.61,366.70,60.001,1565033404,"201051344000576","174011545737251",28.98,25.00,0,323.41,406.37,161.2,153.7,0.725,1395926.2,1395926.2,10947,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033414,728642.00
08/05/2019 15:30,2,5.582,ACTIVE,219.84,365.19,60.012,1565033404,"201051344001158","174011545737251",28.57,24.80,0,323.72,407.87,161.5,154.0,0.742,1373463.3,1373463.3,10916,0,0,0,L,1122011218,1,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033414,728643.00
08/05/2019 15:30,2,5.609,ACTIVE,217.80,363.39,59.996,1565033404,"201051344000917","174011545737251",29.00,27.30,0,323.41,407.87,164.8,157.1,0.747,1389414.5,1389414.5,10955,0,0,0,L,1122011218,1,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033415,728644.00
08/05/2019 15:30,2,5.660,ACTIVE,217.35,357.98,59.985,1565033404,"201051344000417","174011545737251",18.89,26.50,0,321.01,396.15,108.3,102.6,0.499,1095568.1,1095568.1,10950,0,0,0,L,1122011218,1,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033416,728645.00
08/05/2019 15:30,2,5.770,ACTIVE,216.90,364.29,59.964,1565033404,"201051344000685","174011545737251",28.71,25.80,0,325.52,405.47,167.9,160.1,0.804,1395275.7,1395275.7,10935,0,0,0,L,1122011218,1,125.17,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033417,728646.00
08/05/2019 15:30,2,5.861,ACTIVE,218.48,365.49,60.006,1565033404,"201051344000651","174011545737251",28.88,26.00,0,322.81,409.68,171.4,163.6,0.773,1389955.3,1389955.3,10927,0,0,0,L,1122011218,1,125.62,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033418,728647.00
08/05/2019 15:30,2,5.674,ACTIVE,218.03,362.49,59.996,1565033404,"201051344000594","174011545737251",29.20,27.00,0,326.12,404.27,167.8,160.0,0.747,1399567.6,1399567.6,10926,0,0,0,L,1122011218,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033419,728648.00
08/05/2019 15:30,2,5.586,ACTIVE,219.84,366.10,59.990,1565033404,"201051344000469","174011545737251",29.16,23.80,0,323.41,408.78,165.1,157.4,0.773,1379925.4,1379925.4,10936,0,0,0,L,1122011218,1,124.04,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033420,728649.00
08/05/2019 15:30,2,5.820,ACTIVE,218.26,364.29,59.990,1565033404,"201051344000585","174011545737251",29.02,25.80,0,324.02,410.88,171.1,163.2,0.791,1405970.1,1405970.1,10920,0,0,0,L,1122011218,1,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033421,728650.00
08/05/2019 15:30,2,5.311,ACTIVE,219.84,365.19,59.990,1565033404,"201051344000853","174011545737251",29.44,24.50,0,324.02,408.48,158.3,150.9,0.738,1402598.2,1402598.2,10934,0,0,0,L,1122011218,1,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033422,728651.00
