ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 15:30,2,5.461,ACTIVE,216.90,362.79,59.996,1565033404,"201051344001145","174011545737251",29.22,25.30,0,322.81,406.07,161.6,154.0,0.738,1404244.2,1404244.2,10954,0,0,0,L,1122011218,1,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033423,728652.00
08/05/2019 15:30,2,5.477,ACTIVE,217.58,363.39,60.038,1565033404,"201051344000438","174011545737251",28.73,26.50,0,324.02,410.58,159.2,151.8,0.725,1397766.4,1397766.4,10926,0,0,0,L,1122011218,1,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033424,728653.00
08/05/2019 15:30,2,5.441,ACTIVE,217.58,362.19,59.980,1565033404,"201051344001135","174011545737251",28.51,25.80,0,324.32,409.68,157.0,149.6,0.707,1385601.1,1385601.1,10917,0,0,0,L,1122011218,1,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033425,728654.00
08/05/2019 15:30,2,5.107,ACTIVE,219.39,363.39,59.990,1565033404,"201051344000983","174011545737251",29.24,25.30,0,323.72,407.87,151.2,144.0,0.698,1400901.8,1400901.8,10926,0,0,0,L,1122011218,1,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033426,728655.00
08/05/2019 15:30,2,5.285,ACTIVE,217.80,360.38,59.996,1565033404,"201051344001203","174011545737251",29.12,27.00,0,322.81,409.38,155.9,148.6,0.707,1393756.0,1393756.0,10941,0,0,0,L,1122011218,1,125.40,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033427,728656.00
08/05/2019 15:30,2,5.111,ACTIVE,216.67,361.29,59.953,1565033404,"201051344001230","174011545737251",29.22,25.80,0,327.32,405.17,151.3,144.1,0.707,1387949.3,1387949.3,10969,0,0,0,L,1122011218,1,124.72,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033427,728657.00
08/05/2019 15:30,2,5.211,ACTIVE,216.67,361.59,59.953,1565033404,"201051344000646","174011545737251",28.92,26.30,0,326.12,409.68,152.7,145.5,0.707,1382024.8,1382024.8,10942,0,0,0,L,1122011218,1,124.72,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033428,728658.00
08/05/2019 15:30,2,4.959,ACTIVE,218.26,359.78,59.985,1565033404,"201051344000867","174011545737251",29.52,27.50,0,327.02,406.37,148.2,141.1,0.645,1378036.3,1378036.3,10939,0,0,0,L,1122011218,1,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033429,728659.00
08/05/2019 15:30,2,4.961,ACTIVE,218.48,362.49,59.985,1565033404,"201051344000633","174011545737251",29.42,26.00,0,323.11,407.57,147.8,140.8,0.685,1374670.5,1374670.5,10950,0,0,0,L,1122011218,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033430,728660.00
08/05/2019 15:30,2,5.205,ACTIVE,216.67,359.78,59.990,1565033404,"201051344000955","174011545737251",28.65,27.00,0,324.62,404.87,150.9,143.8,0.712,1402788.2,1402788.2,10940,0,0,0,L,1122011218,1,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033431,728661.00
08/05/2019 15:30,2,4.955,ACTIVE,218.71,362.19,60.001,1565033404,"201051344000648","174011545737251",29.02,23.80,0,324.92,408.78,145.6,138.6,0.672,1388089.5,1388089.5,10923,0,0,0,L,1122011218,1,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033433,728662.00
08/05/2019 15:30,2,5.045,ACTIVE,219.16,361.59,59.990,1565033404,"201051344000645","174011545737251",28.77,24.30,0,323.41,407.57,146.8,139.8,0.663,1393952.9,1393952.9,10931,0,0,0,L,1122011218,1,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033434,728663.00
08/05/2019 15:30,2,4.996,ACTIVE,219.16,363.99,59.996,1565033404,"201051344000569","174011545737251",29.14,24.50,0,323.72,408.48,147.5,140.4,0.681,1411300.3,1411300.3,10924,0,0,0,L,1122011218,1,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033435,728664.00
08/05/2019 15:30,2,5.061,ACTIVE,218.93,368.20,60.001,1565033404,"179051228000119","174011545737251",29.08,27.00,0,332.43,409.68,149.0,141.9,0.707,197019.2,197019.2,11024,0,0,0,L,46974696,1,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565033436,728665.00
08/05/2019 15:45,2,1.941,ACTIVE,214.64,356.48,59.996,1565034304,"201051344000579","174011545737251",28.35,29.00,0,307.78,430.12,55.7,51.9,0.451,1412852.9,1412852.9,10933,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034306,728666.00
08/05/2019 15:45,2,2.010,ALERT,214.19,357.08,59.948,1565034304,"201051344001025","174011545737251",27.83,28.80,0,296.96,426.51,56.6,52.8,0.455,1398412.3,1398412.3,10924,0,0,0,L,1122011218,1,122.46,122.46,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034308,728667.00
08/05/2019 15:45,2,1.875,ALERT,214.64,358.88,59.990,1565034304,"201051344001093","174011545737251",28.47,28.00,0,294.86,424.71,54.1,50.3,0.433,1379866.6,1379866.6,10956,0,0,0,L,1122011218,1,122.91,122.23,0002,28,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034309,728668.00
08/05/2019 15:45,2,1.883,ACTIVE,214.87,356.48,59.996,1565034304,"201051344000458","174011545737251",28.57,29.30,0,306.88,426.81,54.5,50.7,0.468,1393207.6,1393207.6,10923,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034310,728669.00
08/05/2019 15:45,2,1.957,ACTIVE,213.96,357.08,59.996,1565034304,"201051344000890","174011545737251",28.05,29.00,0,296.36,425.91,55.6,51.7,0.438,1395179.2,1395179.2,10929,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034311,728670.00
08/05/2019 15:45,2,1.934,ACTIVE,214.87,354.97,59.996,1565034304,"201051344000988","174011545737251",18.43,25.80,0,308.69,404.27,36.1,32.9,0.305,1055014.1,1055014.1,10921,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034312,728671.00
08/05/2019 15:45,2,1.924,ALERT,214.64,359.18,59.996,1565034304,"201051344000582","174011545737251",27.91,27.80,0,293.66,426.81,54.4,50.5,0.442,1372139.0,1372139.0,10919,0,0,0,L,1122011218,1,122.91,122.68,0002,26,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034314,728672.00
08/05/2019 15:45,2,1.934,ACTIVE,214.64,359.48,60.001,1565034304,"201051344000868","174011545737251",28.33,25.50,0,301.77,424.11,55.5,51.6,0.451,1380182.9,1380182.9,10919,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034315,728673.00
08/05/2019 15:45,2,1.896,ACTIVE,215.09,359.48,59.985,1565034304,"201051344000576","174011545737251",28.17,26.80,0,301.47,428.31,54.1,50.3,0.446,1395953.8,1395953.8,10948,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034316,728674.00
08/05/2019 15:45,2,1.936,ACTIVE,214.87,358.58,59.996,1565034304,"201051344001158","174011545737251",27.93,27.50,0,306.88,429.22,54.8,50.9,0.464,1373491.0,1373491.0,10917,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034317,728675.00
08/05/2019 15:45,2,1.914,ALERT,214.41,358.58,60.001,1565034304,"201051344000917","174011545737251",28.03,31.00,0,296.06,424.41,54.4,50.5,0.424,1389442.5,1389442.5,10956,0,0,0,L,1122011218,1,122.68,122.46,0002,27,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034319,728676.00
08/05/2019 15:45,2,1.979,ACTIVE,214.19,351.97,60.006,1565034304,"201051344000417","174011545737251",18.15,28.80,0,301.77,403.97,36.3,33.1,0.305,1095586.3,1095586.3,10951,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034319,728677.00
08/05/2019 15:45,2,1.924,ALERT,214.41,355.28,59.985,1565034304,"201051344000685","174011545737251",27.55,28.30,0,296.36,425.91,53.7,49.9,0.451,1395303.6,1395303.6,10936,0,0,0,L,1122011218,1,123.36,122.01,0002,28,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034321,728678.00
08/05/2019 15:45,2,1.984,ALERT,214.64,358.88,60.028,1565034304,"201051344000651","174011545737251",27.81,29.30,0,295.16,424.41,56.0,52.1,0.438,1389983.7,1389983.7,10928,0,0,0,L,1122011218,1,123.36,122.23,0002,26,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034323,728679.00
08/05/2019 15:45,2,1.914,ACTIVE,214.19,356.48,60.012,1565034304,"201051344000594","174011545737251",28.39,30.00,0,301.47,424.11,55.1,51.2,0.446,1399595.4,1399595.4,10927,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034324,728680.00
08/05/2019 15:45,2,1.939,ACTIVE,214.87,356.78,59.996,1565034304,"201051344000469","174011545737251",28.29,25.80,0,305.38,429.82,55.6,51.7,0.473,1379953.3,1379953.3,10937,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034325,728681.00
08/05/2019 15:45,2,2.039,ALERT,214.64,356.18,60.001,1565034304,"201051344000585","174011545737251",28.21,28.30,0,296.36,425.01,58.3,54.4,0.468,1405999.1,1405999.1,10921,0,0,0,L,1122011218,1,122.46,122.68,0002,26,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034327,728682.00
08/05/2019 15:45,2,1.938,ACTIVE,215.09,357.98,60.006,1565034304,"201051344000853","174011545737251",28.41,26.80,0,306.88,429.52,55.8,51.9,0.460,1402626.1,1402626.1,10935,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034328,728683.00
08/05/2019 15:45,2,1.928,ALERT,214.19,357.68,60.006,1565034304,"201051344001145","174011545737251",28.19,27.50,0,297.87,426.81,55.0,51.2,0.464,1404272.1,1404272.1,10955,0,0,0,L,1122011218,1,122.68,122.23,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034330,728684.00
08/05/2019 15:45,2,1.965,ALERT,214.41,357.68,59.990,1565034304,"201051344000438","174011545737251",28.11,30.00,0,296.06,426.21,56.0,52.1,0.451,1397794.5,1397794.5,10927,0,0,0,L,1122011218,1,122.91,122.23,0002,29,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034332,728685.00
08/05/2019 15:45,2,2.029,ALERT,213.96,356.48,59.985,1565034304,"201051344001135","174011545737251",27.77,28.80,0,295.16,426.21,57.1,53.2,0.446,1385629.3,1385629.3,10918,0,0,0,L,1122011218,1,122.68,122.01,0002,27,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034334,728686.00
08/05/2019 15:45,2,1.928,ACTIVE,215.09,356.78,59.990,1565034304,"201051344000983","174011545737251",28.86,28.00,0,302.07,428.31,56.4,52.5,0.464,1400929.5,1400929.5,10927,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034335,728687.00
08/05/2019 15:45,2,1.973,ALERT,214.64,357.68,59.990,1565034304,"201051344001203","174011545737251",28.33,30.00,0,295.16,426.21,56.6,52.7,0.468,1393784.3,1393784.3,10942,0,0,0,L,1122011218,1,123.36,122.01,0002,27,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034337,728688.00
08/05/2019 15:45,2,1.922,ALERT,213.96,355.88,59.969,1565034304,"201051344001230","174011545737251",28.11,28.30,0,296.06,425.91,54.8,50.9,0.460,1387976.9,1387976.9,10970,0,0,0,L,1122011218,1,122.91,121.78,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034338,728689.00
08/05/2019 15:45,2,1.992,ALERT,213.74,357.68,60.006,1565034304,"201051344000646","174011545737251",28.01,29.30,0,294.26,425.91,56.5,52.6,0.477,1382052.8,1382052.8,10943,0,0,0,L,1122011218,1,122.68,122.01,0002,27,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034340,728690.00
08/05/2019 15:45,2,1.941,ACTIVE,214.87,355.88,59.985,1565034304,"201051344000867","174011545737251",28.55,30.00,0,300.87,428.91,56.2,52.3,0.451,1378064.0,1378064.0,10940,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034341,728691.00
08/05/2019 15:45,2,1.922,ACTIVE,214.87,356.48,60.001,1565034304,"201051344000633","174011545737251",28.45,28.30,0,306.58,423.20,55.4,51.5,0.468,1374697.9,1374697.9,10951,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034342,728692.00
08/05/2019 15:45,2,2.010,ALERT,213.96,356.78,60.043,1565034304,"201051344000955","174011545737251",27.83,29.80,0,295.76,425.01,56.7,52.8,0.482,1402816.0,1402816.0,10941,0,0,0,L,1122011218,1,122.23,122.23,0002,26,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034344,728693.00
08/05/2019 15:45,2,1.900,ACTIVE,214.87,359.18,60.001,1565034304,"201051344000648","174011545737251",28.61,25.50,0,301.77,424.11,55.1,51.3,0.455,1388116.5,1388116.5,10924,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034345,728694.00
08/05/2019 15:45,2,1.916,ACTIVE,215.09,356.78,60.006,1565034304,"201051344000645","174011545737251",28.53,26.00,0,306.28,428.91,55.4,51.5,0.433,1393980.1,1393980.1,10932,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034346,728695.00
08/05/2019 15:45,2,1.965,ACTIVE,214.87,359.78,60.001,1565034304,"201051344000569","174011545737251",28.31,26.80,0,301.17,429.52,56.4,52.5,0.477,1411327.8,1411327.8,10925,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034347,728696.00
08/05/2019 15:45,2,1.994,ACTIVE,214.87,362.19,60.006,1565034304,"179051228000119","174011545737251",28.65,28.80,0,309.29,429.22,57.9,54.0,0.482,197047.1,197047.1,11025,0,0,0,L,46974696,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565034348,728697.00
08/05/2019 16:00,2,2.643,ACTIVE,215.54,363.99,59.996,1565035205,"201051344000579","174011545737251",28.57,30.80,0,325.82,405.77,76.5,71.9,0.645,1412875.6,1412875.6,10934,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035206,728698.00
08/05/2019 16:00,2,2.709,ACTIVE,215.09,365.49,60.017,1565035205,"201051344001025","174011545737251",28.59,31.80,0,326.72,410.88,78.4,73.8,0.632,1398435.7,1398435.7,10926,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035207,728699.00
08/05/2019 16:00,2,2.580,ACTIVE,215.32,365.49,59.990,1565035205,"201051344001093","174011545737251",28.61,30.00,0,321.61,406.67,74.7,70.2,0.614,1379889.1,1379889.1,10958,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035208,728700.00
08/05/2019 16:00,2,2.531,ACTIVE,215.77,363.09,59.996,1565035205,"201051344000458","174011545737251",28.73,30.80,0,322.81,405.47,73.7,69.2,0.614,1393230.0,1393230.0,10924,0,0,0,L,1122011218,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035209,728701.00
08/05/2019 16:00,2,2.639,ACTIVE,214.87,362.49,59.990,1565035205,"201051344000890","174011545737251",28.11,31.50,0,322.51,402.77,75.2,70.6,0.619,1395202.1,1395202.1,10930,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035210,728702.00
08/05/2019 16:00,2,2.619,ACTIVE,215.54,358.58,59.996,1565035205,"201051344000988","174011545737251",18.37,26.50,0,328.52,397.66,48.8,45.1,0.415,1055028.8,1055028.8,10922,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035211,728703.00
08/05/2019 16:00,2,2.588,ACTIVE,215.54,365.19,59.990,1565035205,"201051344000582","174011545737251",27.99,29.80,0,320.41,408.48,73.4,68.9,0.610,1372161.5,1372161.5,10921,0,0,0,L,1122011218,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035212,728704.00
08/05/2019 16:00,2,2.555,ACTIVE,215.09,362.19,59.990,1565035205,"201051344000868","174011545737251",28.27,26.80,0,322.51,406.67,73.2,68.7,0.601,1380205.6,1380205.6,10920,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035213,728705.00
08/05/2019 16:00,2,2.422,ACTIVE,215.54,363.09,60.001,1565035205,"201051344000576","174011545737251",28.59,27.80,0,323.72,405.77,70.1,65.7,0.570,1395976.1,1395976.1,10949,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035214,728706.00
08/05/2019 16:00,2,2.473,ACTIVE,215.54,361.29,60.001,1565035205,"201051344001158","174011545737251",27.99,29.00,0,324.02,405.47,70.1,65.7,0.579,1373513.4,1373513.4,10918,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035215,728707.00
08/05/2019 16:00,2,2.396,ACTIVE,215.09,362.19,59.980,1565035205,"201051344000917","174011545737251",28.53,33.50,0,322.81,406.37,69.2,64.9,0.561,1389465.2,1389465.2,10958,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035215,728708.00
08/05/2019 16:00,2,2.477,ACTIVE,214.64,357.08,59.980,1565035205,"201051344000417","174011545737251",18.25,30.80,0,324.92,394.95,45.8,42.3,0.393,1095601.0,1095601.0,10952,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035216,728709.00
08/05/2019 16:00,2,2.420,ACTIVE,214.87,360.99,60.012,1565035205,"201051344000685","174011545737251",27.49,30.80,0,323.11,401.86,67.3,63.1,0.583,1395325.9,1395325.9,10938,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035217,728710.00
08/05/2019 16:00,2,2.438,ACTIVE,215.32,362.79,59.980,1565035205,"201051344000651","174011545737251",28.33,31.80,0,327.02,416.59,70.0,65.6,0.566,1390006.8,1390006.8,10930,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035218,728711.00
08/05/2019 16:00,2,2.387,ACTIVE,214.64,363.09,60.022,1565035205,"201051344000594","174011545737251",28.37,32.20,0,320.71,401.56,68.5,64.2,0.561,1399618.0,1399618.0,10928,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035219,728712.00
08/05/2019 16:00,2,2.357,ACTIVE,215.54,361.59,60.001,1565035205,"201051344000469","174011545737251",28.80,27.00,0,324.32,407.27,68.8,64.5,0.583,1379976.0,1379976.0,10938,0,0,0,L,1122011218,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035220,728713.00
08/05/2019 16:00,2,2.533,ACTIVE,215.32,364.59,59.996,1565035205,"201051344000585","174011545737251",27.85,30.50,0,328.22,408.48,71.5,67.1,0.592,1406022.8,1406022.8,10923,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035221,728714.00
08/05/2019 16:00,2,2.348,ACTIVE,216.00,363.09,59.990,1565035205,"201051344000853","174011545737251",28.69,28.00,0,329.73,405.47,68.2,63.9,0.570,1402648.8,1402648.8,10936,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035222,728715.00
08/05/2019 16:00,2,2.342,ACTIVE,215.09,361.89,59.996,1565035205,"201051344001145","174011545737251",28.31,29.80,0,325.52,406.67,67.2,62.9,0.561,1404294.8,1404294.8,10957,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035223,728716.00
08/05/2019 16:00,2,2.365,ACTIVE,215.09,362.19,60.001,1565035205,"201051344000438","174011545737251",28.49,33.00,0,322.81,410.28,68.2,63.9,0.566,1397817.2,1397817.2,10929,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035224,728717.00
08/05/2019 16:00,2,2.432,ACTIVE,214.87,362.49,60.001,1565035205,"201051344001135","174011545737251",28.17,31.30,0,321.31,406.37,69.4,65.0,0.561,1385652.4,1385652.4,10920,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035225,728718.00
08/05/2019 16:00,2,2.342,ACTIVE,215.32,360.08,59.996,1565035205,"201051344000983","174011545737251",28.61,30.00,0,326.72,407.57,67.9,63.6,0.557,1400952.2,1400952.2,10928,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035226,728719.00
08/05/2019 16:00,2,2.396,ACTIVE,215.09,362.49,59.990,1565035205,"201051344001203","174011545737251",28.31,32.60,0,326.42,408.18,68.7,64.4,0.575,1393807.4,1393807.4,10944,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035227,728720.00
08/05/2019 16:00,2,2.307,ACTIVE,214.41,361.29,60.001,1565035205,"201051344001230","174011545737251",28.31,30.50,0,320.11,402.46,66.2,61.9,0.539,1387999.3,1387999.3,10972,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035228,728721.00
08/05/2019 16:00,2,2.369,ACTIVE,214.19,361.89,60.006,1565035205,"201051344000646","174011545737251",28.27,31.80,0,324.32,405.77,67.8,63.5,0.588,1382075.7,1382075.7,10945,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035228,728722.00
08/05/2019 16:00,2,2.336,ACTIVE,215.09,359.78,60.001,1565035205,"201051344000867","174011545737251",28.45,31.50,0,324.92,406.97,67.3,63.0,0.535,1378086.5,1378086.5,10941,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035229,728723.00
08/05/2019 16:00,2,2.281,ACTIVE,215.09,361.59,60.012,1565035205,"201051344000633","174011545737251",28.63,30.30,0,325.82,404.87,66.1,61.9,0.557,1374720.3,1374720.3,10952,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035230,728724.00
08/05/2019 16:00,2,2.379,ACTIVE,214.19,360.38,59.996,1565035205,"201051344000955","174011545737251",28.11,32.20,0,321.31,401.86,67.7,63.5,0.548,1402838.8,1402838.8,10943,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035231,728725.00
08/05/2019 16:00,2,2.234,ACTIVE,215.54,361.59,60.001,1565035205,"201051344000648","174011545737251",28.78,26.50,0,319.51,406.37,65.2,61.0,0.544,1388138.6,1388138.6,10925,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035233,728726.00
08/05/2019 16:00,2,2.289,ACTIVE,215.32,360.99,59.990,1565035205,"201051344000645","174011545737251",28.23,27.30,0,323.41,406.07,65.4,61.2,0.530,1394002.4,1394002.4,10933,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035234,728727.00
08/05/2019 16:00,2,2.295,ACTIVE,215.32,360.99,60.012,1565035205,"201051344000569","174011545737251",28.51,28.00,0,324.32,406.67,66.2,62.0,0.548,1411350.4,1411350.4,10926,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035235,728728.00
08/05/2019 16:00,2,2.326,ACTIVE,215.32,365.80,60.012,1565035205,"179051228000119","174011545737251",28.71,30.80,0,329.73,407.57,67.7,63.4,0.570,197070.1,197070.1,11026,0,0,0,L,46974696,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565035236,728729.00
08/05/2019 16:15,2,2.180,ACTIVE,216.00,361.59,59.990,1565036104,"201051344000579","174011545737251",28.55,29.00,0,333.63,394.95,63.0,58.9,0.526,1412890.3,1412890.3,10935,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036106,728730.00
08/05/2019 16:15,2,2.232,ACTIVE,215.54,361.29,59.975,1565036104,"201051344001025","174011545737251",28.71,30.00,0,334.84,395.55,65.0,60.8,0.513,1398450.9,1398450.9,10927,0,0,0,L,1122011218,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036106,728731.00
08/05/2019 16:15,2,2.141,ACTIVE,215.54,362.79,60.022,1565036104,"201051344001093","174011545737251",28.51,29.00,0,335.74,393.45,61.8,57.8,0.499,1379903.5,1379903.5,10959,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036107,728732.00
08/05/2019 16:15,2,2.088,ACTIVE,215.77,360.69,60.001,1565036104,"201051344000458","174011545737251",28.84,29.30,0,334.84,392.25,61.0,57.0,0.504,1393244.3,1393244.3,10925,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036108,728733.00
08/05/2019 16:15,2,2.189,ACTIVE,214.87,362.49,59.996,1565036104,"201051344000890","174011545737251",28.51,30.50,0,335.14,395.25,63.2,59.1,0.513,1395216.9,1395216.9,10931,0,0,0,L,1122011218,1,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036109,728734.00
08/05/2019 16:15,2,2.158,ACTIVE,215.77,357.38,59.996,1565036104,"201051344000988","174011545737251",18.49,26.00,0,335.14,380.22,40.4,37.1,0.340,1055038.1,1055038.1,10923,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036110,728735.00
08/05/2019 16:15,2,2.109,ACTIVE,215.54,362.79,60.001,1565036104,"201051344000582","174011545737251",28.69,28.50,0,335.44,394.05,61.3,57.2,0.513,1372176.0,1372176.0,10922,0,0,0,L,1122011218,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036111,728736.00
08/05/2019 16:15,2,2.084,ACTIVE,215.32,360.99,59.990,1565036104,"201051344000868","174011545737251",29.08,25.50,0,333.03,391.64,61.4,57.4,0.486,1380220.1,1380220.1,10921,0,0,0,L,1122011218,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036112,728737.00
08/05/2019 16:15,2,2.051,ACTIVE,216.00,361.29,59.996,1565036104,"201051344000576","174011545737251",28.80,27.00,0,333.63,389.84,59.9,55.9,0.491,1395990.2,1395990.2,10950,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036113,728738.00
08/05/2019 16:15,2,2.094,ACTIVE,215.77,360.38,60.001,1565036104,"201051344001158","174011545737251",28.61,27.80,0,332.43,391.34,60.7,56.7,0.504,1373527.8,1373527.8,10919,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036114,728739.00
08/05/2019 16:15,2,2.078,ACTIVE,215.32,360.99,60.001,1565036104,"201051344000917","174011545737251",28.84,31.30,0,335.14,389.84,60.7,56.7,0.495,1389479.5,1389479.5,10959,0,0,0,L,1122011218,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036115,728740.00
08/05/2019 16:15,2,2.139,ACTIVE,215.09,356.18,59.990,1565036104,"201051344000417","174011545737251",18.75,30.30,0,336.04,376.92,40.7,37.3,0.331,1095610.4,1095610.4,10953,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036116,728741.00
08/05/2019 16:15,2,2.084,ACTIVE,215.09,360.38,59.953,1565036104,"201051344000685","174011545737251",28.27,29.50,0,334.24,390.14,59.6,55.6,0.517,1395340.1,1395340.1,10939,0,0,0,L,1122011218,1,124.04,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036117,728742.00
08/05/2019 16:15,2,2.160,ACTIVE,215.54,362.49,60.001,1565036104,"201051344000651","174011545737251",28.51,30.80,0,336.04,390.74,62.4,58.3,0.491,1390021.6,1390021.6,10931,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036118,728743.00
08/05/2019 16:15,2,2.094,ACTIVE,215.09,359.48,60.006,1565036104,"201051344000594","174011545737251",28.59,31.30,0,336.64,390.44,60.6,56.6,0.491,1399632.4,1399632.4,10929,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036119,728744.00
08/05/2019 16:15,2,2.037,ACTIVE,215.77,361.29,59.996,1565036104,"201051344000469","174011545737251",29.44,25.50,0,333.93,390.74,60.8,56.7,0.517,1379990.5,1379990.5,10939,0,0,0,L,1122011218,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036120,728745.00
08/05/2019 16:15,2,2.230,ACTIVE,215.32,362.19,60.022,1565036104,"201051344000585","174011545737251",28.57,29.30,0,332.43,392.55,64.5,60.4,0.535,1406038.1,1406038.1,10924,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036120,728746.00
08/05/2019 16:15,2,2.068,ACTIVE,216.45,362.49,60.017,1565036104,"201051344000853","174011545737251",28.98,26.80,0,334.84,391.64,60.8,56.7,0.504,1402663.2,1402663.2,10937,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036121,728747.00
08/05/2019 16:15,2,2.098,ACTIVE,215.09,360.99,59.996,1565036104,"201051344001145","174011545737251",28.53,28.50,0,334.84,390.14,60.6,56.6,0.499,1404309.2,1404309.2,10958,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036122,728748.00
08/05/2019 16:15,2,2.143,ACTIVE,215.09,361.59,59.996,1565036104,"201051344000438","174011545737251",28.43,32.00,0,334.84,390.44,61.7,57.7,0.508,1397831.9,1397831.9,10930,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036123,728749.00
08/05/2019 16:15,2,2.170,ACTIVE,215.09,359.48,59.996,1565036104,"201051344001135","174011545737251",28.69,29.50,0,336.04,391.04,63.1,59.0,0.504,1385667.4,1385667.4,10921,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036124,728750.00
08/05/2019 16:15,2,2.080,ACTIVE,215.77,360.08,59.996,1565036104,"201051344000983","174011545737251",28.90,28.50,0,333.33,389.54,61.0,56.9,0.499,1400966.7,1400966.7,10929,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036126,728751.00
08/05/2019 16:15,2,2.148,ACTIVE,215.09,360.69,59.990,1565036104,"201051344001203","174011545737251",28.63,31.30,0,337.84,391.64,62.3,58.2,0.508,1393822.2,1393822.2,10945,0,0,0,L,1122011218,1,124.04,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036127,728752.00
08/05/2019 16:15,2,2.062,ACTIVE,214.87,360.08,59.996,1565036104,"201051344001230","174011545737251",28.75,29.30,0,334.84,390.44,60.1,56.1,0.517,1388013.6,1388013.6,10973,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036127,728753.00
08/05/2019 16:15,2,2.152,ACTIVE,214.41,360.69,60.012,1565036104,"201051344000646","174011545737251",28.43,30.50,0,334.84,391.64,62.0,57.9,0.508,1382090.5,1382090.5,10946,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036128,728754.00
08/05/2019 16:15,2,2.061,ACTIVE,215.77,359.48,59.996,1565036104,"201051344000867","174011545737251",29.00,30.00,0,333.63,388.34,60.6,56.6,0.482,1378101.0,1378101.0,10942,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036129,728755.00
08/05/2019 16:15,2,2.057,ACTIVE,215.77,361.29,60.001,1565036104,"201051344000633","174011545737251",28.73,29.30,0,333.93,389.24,59.9,55.9,0.499,1374734.6,1374734.6,10953,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036130,728756.00
08/05/2019 16:15,2,2.158,ACTIVE,214.64,359.78,59.985,1565036104,"201051344000955","174011545737251",28.45,30.80,0,334.54,390.44,62.2,58.1,0.513,1402853.6,1402853.6,10944,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036131,728757.00
08/05/2019 16:15,2,2.023,ACTIVE,215.77,359.78,59.990,1565036104,"201051344000648","174011545737251",28.77,25.80,0,333.33,389.24,59.0,55.1,0.491,1388152.7,1388152.7,10926,0,0,0,L,1122011218,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036133,728758.00
08/05/2019 16:15,2,2.049,ACTIVE,216.00,360.69,59.990,1565036104,"201051344000645","174011545737251",28.59,26.30,0,332.43,389.24,59.4,55.4,0.482,1394016.6,1394016.6,10934,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036134,728759.00
08/05/2019 16:15,2,2.072,ACTIVE,215.54,360.99,59.969,1565036104,"201051344000569","174011545737251",28.78,27.00,0,334.24,390.14,60.5,56.5,0.495,1411364.8,1411364.8,10927,0,0,0,L,1122011218,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036135,728760.00
08/05/2019 16:15,2,2.100,ACTIVE,215.77,364.59,60.001,1565036104,"179051228000119","174011545737251",29.02,28.80,0,336.94,392.55,61.8,57.7,0.521,197084.8,197084.8,11027,0,0,0,L,46974696,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565036136,728761.00
08/05/2019 16:30,2,3.123,ACTIVE,217.13,354.67,60.001,1565037005,"201051344000579","174011545737251",29.10,30.80,0,328.82,396.45,92.1,87.0,0.433,1412905.3,1412905.3,10936,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037006,728762.00
08/05/2019 16:30,2,3.225,ACTIVE,215.77,354.67,59.996,1565037005,"201051344001025","174011545737251",29.12,31.30,0,337.84,394.95,95.2,90.0,0.433,1398466.2,1398466.2,10928,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037007,728763.00
08/05/2019 16:30,2,3.113,ACTIVE,216.00,356.18,60.022,1565037005,"201051344001093","174011545737251",29.12,29.80,0,324.92,395.25,91.8,86.7,0.415,1379918.1,1379918.1,10960,0,0,0,L,1122011218,1,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037008,728764.00
08/05/2019 16:30,2,3.078,ACTIVE,217.13,354.67,60.028,1565037005,"201051344000458","174011545737251",28.75,30.50,0,337.54,395.85,89.6,84.6,0.411,1393258.9,1393258.9,10926,0,0,0,L,1122011218,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037009,728765.00
08/05/2019 16:30,2,3.201,ACTIVE,215.32,353.17,60.001,1565037005,"201051344000890","174011545737251",28.73,32.00,0,336.04,395.85,93.2,88.1,0.424,1395231.9,1395231.9,10932,0,0,0,L,1122011218,1,124.04,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037010,728766.00
08/05/2019 16:30,2,3.148,ACTIVE,217.13,362.49,59.996,1565037005,"201051344000988","174011545737251",18.75,26.00,0,338.44,388.34,59.8,55.8,0.499,1055047.6,1055047.6,10924,0,0,0,L,1122011218,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037010,728767.00
08/05/2019 16:30,2,3.154,ACTIVE,216.00,353.47,60.006,1565037005,"201051344000582","174011545737251",28.65,29.80,0,327.02,396.75,91.5,86.4,0.438,1372190.7,1372190.7,10923,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037011,728768.00
08/05/2019 16:30,2,3.090,ACTIVE,216.45,355.28,60.006,1565037005,"201051344000868","174011545737251",29.04,27.50,0,322.51,394.65,90.9,85.8,0.411,1380234.9,1380234.9,10922,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037012,728769.00
08/05/2019 16:30,2,3.008,ACTIVE,217.35,356.18,60.001,1565037005,"201051344000576","174011545737251",29.10,28.00,0,335.44,395.25,88.6,83.6,0.411,1396004.7,1396004.7,10951,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037013,728770.00
08/05/2019 16:30,2,3.080,ACTIVE,217.35,356.18,59.980,1565037005,"201051344001158","174011545737251",28.80,29.00,0,327.92,396.15,89.9,84.9,0.411,1373542.5,1373542.5,10920,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037014,728771.00
08/05/2019 16:30,2,3.094,ACTIVE,215.77,354.67,60.001,1565037005,"201051344000917","174011545737251",29.10,32.20,0,327.92,394.65,91.3,86.2,0.415,1389494.2,1389494.2,10960,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037015,728772.00
08/05/2019 16:30,2,3.166,ACTIVE,215.32,358.88,60.017,1565037005,"201051344000417","174011545737251",18.73,30.30,0,336.34,388.64,60.1,56.1,0.495,1095620.1,1095620.1,10954,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037016,728773.00
08/05/2019 16:30,2,3.129,ACTIVE,215.54,355.58,60.012,1565037005,"201051344000685","174011545737251",28.27,30.80,0,336.04,398.26,89.7,84.6,0.446,1395354.6,1395354.6,10940,0,0,0,L,1122011218,1,124.49,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037017,728774.00
08/05/2019 16:30,2,3.205,ACTIVE,216.00,354.37,59.996,1565037005,"201051344000651","174011545737251",28.59,32.00,0,327.92,394.95,92.8,87.6,0.415,1390036.8,1390036.8,10932,0,0,0,L,1122011218,1,124.49,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037018,728775.00
08/05/2019 16:30,2,3.078,ACTIVE,216.22,354.37,60.012,1565037005,"201051344000594","174011545737251",28.86,32.40,0,319.51,396.15,89.9,84.9,0.415,1399647.2,1399647.2,10930,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037019,728776.00
08/05/2019 16:30,2,3.029,ACTIVE,217.35,355.88,59.985,1565037005,"201051344000469","174011545737251",29.38,26.50,0,325.22,396.75,90.2,85.2,0.429,1380005.4,1380005.4,10940,0,0,0,L,1122011218,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037020,728777.00
08/05/2019 16:30,2,3.215,ACTIVE,216.22,355.58,60.012,1565037005,"201051344000585","174011545737251",29.12,30.00,0,338.44,394.95,94.9,89.6,0.438,1406053.9,1406053.9,10925,0,0,0,L,1122011218,1,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037021,728778.00
08/05/2019 16:30,2,3.027,ACTIVE,217.80,356.78,60.006,1565037005,"201051344000853","174011545737251",29.22,28.00,0,330.63,398.86,89.6,84.6,0.420,1402678.1,1402678.1,10938,0,0,0,L,1122011218,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037022,728779.00
08/05/2019 16:30,2,3.094,ACTIVE,215.54,353.47,59.996,1565037005,"201051344001145","174011545737251",28.90,29.80,0,329.13,395.55,90.6,85.5,0.411,1404324.0,1404324.0,10959,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037023,728780.00
08/05/2019 16:30,2,3.100,ACTIVE,215.54,354.37,60.006,1565037005,"201051344000438","174011545737251",29.12,32.80,0,337.84,394.65,91.4,86.3,0.411,1397847.0,1397847.0,10931,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037024,728781.00
08/05/2019 16:30,2,3.166,ACTIVE,215.77,354.37,60.006,1565037005,"201051344001135","174011545737251",28.84,31.00,0,336.34,394.65,92.5,87.4,0.420,1385682.8,1385682.8,10922,0,0,0,L,1122011218,1,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037024,728782.00
08/05/2019 16:30,2,3.035,ACTIVE,217.13,355.58,59.996,1565037005,"201051344000983","174011545737251",29.06,29.80,0,328.82,395.55,89.4,84.3,0.407,1400981.7,1400981.7,10930,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037025,728783.00
08/05/2019 16:30,2,3.143,ACTIVE,216.00,353.77,60.006,1565037005,"201051344001203","174011545737251",29.00,32.00,0,339.04,396.45,92.4,87.3,0.424,1393837.5,1393837.5,10946,0,0,0,L,1122011218,1,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037026,728784.00
08/05/2019 16:30,2,3.062,ACTIVE,215.09,352.87,60.006,1565037005,"201051344001230","174011545737251",28.90,30.80,0,322.81,396.45,89.7,84.7,0.415,1388028.3,1388028.3,10974,0,0,0,L,1122011218,1,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037027,728785.00
08/05/2019 16:30,2,3.137,ACTIVE,214.87,354.97,60.012,1565037005,"201051344000646","174011545737251",28.77,31.50,0,323.72,394.95,91.5,86.4,0.424,1382105.7,1382105.7,10947,0,0,0,L,1122011218,1,123.81,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037028,728786.00
08/05/2019 16:30,2,3.059,ACTIVE,216.90,354.67,60.001,1565037005,"201051344000867","174011545737251",28.78,31.00,0,324.02,393.45,89.2,84.2,0.402,1378115.9,1378115.9,10943,0,0,0,L,1122011218,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037029,728787.00
08/05/2019 16:30,2,3.021,ACTIVE,216.90,356.78,60.001,1565037005,"201051344000633","174011545737251",28.84,30.30,0,328.22,395.55,88.4,83.4,0.411,1374749.3,1374749.3,10954,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037030,728788.00
08/05/2019 16:30,2,3.148,ACTIVE,215.09,353.47,60.006,1565037005,"201051344000955","174011545737251",28.55,31.80,0,336.34,396.15,91.0,85.9,0.424,1402868.8,1402868.8,10945,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037031,728789.00
08/05/2019 16:30,2,2.973,ACTIVE,217.13,355.28,59.964,1565037005,"201051344000648","174011545737251",28.73,27.00,0,336.34,396.75,86.5,81.5,0.402,1388167.2,1388167.2,10927,0,0,0,L,1122011218,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037032,728790.00
08/05/2019 16:30,2,3.014,ACTIVE,217.35,355.28,60.001,1565037005,"201051344000645","174011545737251",28.57,27.30,0,334.54,396.45,87.2,82.2,0.393,1394031.3,1394031.3,10935,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037034,728791.00
08/05/2019 16:30,2,3.012,ACTIVE,216.90,354.97,60.001,1565037005,"201051344000569","174011545737251",28.90,28.50,0,326.42,396.75,88.2,83.2,0.411,1411379.7,1411379.7,10928,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037035,728792.00
08/05/2019 16:30,2,3.039,ACTIVE,216.90,359.48,60.006,1565037005,"179051228000119","174011545737251",29.04,30.80,0,328.82,398.86,89.4,84.4,0.424,197100.1,197100.1,11028,0,0,0,L,46974696,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037036,728793.00
