ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 16:45,2,2.105,ACTIVE,215.77,361.29,60.006,1565037904,"201051344000579","174011545737251",29.02,29.30,0,330.03,395.25,61.8,57.7,0.517,1412920.6,1412920.6,10937,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037905,728794.00
08/05/2019 16:45,2,2.203,ACTIVE,215.09,360.99,59.996,1565037904,"201051344001025","174011545737251",28.45,30.80,0,327.92,394.05,63.5,59.3,0.499,1398481.9,1398481.9,10929,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037906,728795.00
08/05/2019 16:45,2,2.059,ACTIVE,215.09,361.29,60.001,1565037904,"201051344001093","174011545737251",29.00,29.00,0,329.43,394.05,60.5,56.5,0.495,1379933.0,1379933.0,10961,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037907,728796.00
08/05/2019 16:45,2,2.074,ACTIVE,215.77,359.48,60.001,1565037904,"201051344000458","174011545737251",28.67,29.30,0,328.82,395.25,60.3,56.2,0.499,1393273.8,1393273.8,10927,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037908,728797.00
08/05/2019 16:45,2,2.160,ACTIVE,214.64,360.08,59.985,1565037904,"201051344000890","174011545737251",28.41,31.00,0,324.62,394.65,62.2,58.1,0.495,1395247.3,1395247.3,10933,0,0,0,L,1122011218,1,123.59,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037909,728798.00
08/05/2019 16:45,2,2.143,ACTIVE,215.77,357.08,60.001,1565037904,"201051344000988","174011545737251",18.43,26.00,0,339.34,386.53,40.0,36.7,0.336,1055057.4,1055057.4,10925,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037910,728799.00
08/05/2019 16:45,2,2.100,ACTIVE,215.54,361.59,59.996,1565037904,"201051344000582","174011545737251",28.57,28.80,0,324.02,395.25,60.7,56.7,0.508,1372205.7,1372205.7,10924,0,0,0,L,1122011218,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037911,728800.00
08/05/2019 16:45,2,2.125,ACTIVE,215.32,360.08,60.001,1565037904,"201051344000868","174011545737251",28.41,25.80,0,328.22,393.75,61.2,57.2,0.499,1380250.0,1380250.0,10923,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037912,728801.00
08/05/2019 16:45,2,2.033,ACTIVE,216.22,360.99,60.006,1565037904,"201051344000576","174011545737251",28.94,27.00,0,329.13,395.55,59.6,55.6,0.477,1396019.4,1396019.4,10952,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037912,728802.00
08/05/2019 16:45,2,2.123,ACTIVE,215.77,361.29,59.996,1565037904,"201051344001158","174011545737251",28.07,27.80,0,328.82,395.85,60.4,56.4,0.499,1373557.4,1373557.4,10921,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037913,728803.00
08/05/2019 16:45,2,2.090,ACTIVE,215.09,360.69,60.001,1565037904,"201051344000917","174011545737251",28.63,31.00,0,328.82,392.85,60.6,56.6,0.495,1389509.2,1389509.2,10961,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037914,728804.00
08/05/2019 16:45,2,2.152,ACTIVE,214.87,355.58,59.996,1565037904,"201051344000417","174011545737251",18.53,30.50,0,335.74,385.93,40.4,37.1,0.336,1095629.9,1095629.9,10955,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037915,728805.00
08/05/2019 16:45,2,2.107,ACTIVE,214.87,360.99,59.996,1565037904,"201051344000685","174011545737251",27.77,30.00,0,322.21,395.85,59.3,55.3,0.513,1395369.3,1395369.3,10941,0,0,0,L,1122011218,1,124.04,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037916,728806.00
08/05/2019 16:45,2,2.135,ACTIVE,215.32,360.69,60.001,1565037904,"201051344000651","174011545737251",28.65,31.30,0,328.22,394.35,61.9,57.9,0.491,1390052.0,1390052.0,10933,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037917,728807.00
08/05/2019 16:45,2,2.088,ACTIVE,214.87,357.68,59.985,1565037904,"201051344000594","174011545737251",28.71,31.50,0,320.11,393.45,60.7,56.6,0.491,1399662.1,1399662.1,10931,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037918,728808.00
08/05/2019 16:45,2,2.080,ACTIVE,215.77,361.29,59.980,1565037904,"201051344000469","174011545737251",28.86,26.00,0,326.72,395.85,60.9,56.8,0.517,1380020.4,1380020.4,10941,0,0,0,L,1122011218,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037919,728809.00
08/05/2019 16:45,2,2.246,ACTIVE,215.09,361.89,60.001,1565037904,"201051344000585","174011545737251",28.29,29.50,0,327.32,394.05,64.4,60.2,0.535,1406069.8,1406069.8,10926,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037920,728810.00
08/05/2019 16:45,2,2.062,ACTIVE,216.45,362.19,59.990,1565037904,"201051344000853","174011545737251",29.16,27.00,0,330.93,397.35,61.0,56.9,0.504,1402693.1,1402693.1,10939,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037921,728811.00
08/05/2019 16:45,2,2.102,ACTIVE,214.87,360.99,59.959,1565037904,"201051344001145","174011545737251",28.51,28.50,0,326.72,394.35,60.7,56.7,0.495,1404338.9,1404338.9,10960,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037922,728812.00
08/05/2019 16:45,2,2.123,ACTIVE,214.87,359.48,59.990,1565037904,"201051344000438","174011545737251",28.61,32.00,0,323.11,393.75,61.6,57.5,0.486,1397862.1,1397862.1,10932,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037923,728813.00
08/05/2019 16:45,2,2.193,ACTIVE,214.64,358.88,59.996,1565037904,"201051344001135","174011545737251",28.31,29.80,0,329.73,393.75,62.9,58.7,0.486,1385698.2,1385698.2,10923,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037924,728814.00
08/05/2019 16:45,2,2.070,ACTIVE,215.77,360.69,59.990,1565037904,"201051344000983","174011545737251",29.18,28.80,0,328.52,394.65,61.2,57.2,0.499,1400996.7,1400996.7,10931,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037925,728815.00
08/05/2019 16:45,2,2.123,ACTIVE,215.09,360.38,59.964,1565037904,"201051344001203","174011545737251",28.98,31.50,0,328.82,394.35,62.3,58.2,0.513,1393852.8,1393852.8,10947,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037925,728816.00
08/05/2019 16:45,2,2.088,ACTIVE,214.41,357.38,60.001,1565037904,"201051344001230","174011545737251",28.47,29.80,0,319.81,397.05,60.2,56.2,0.508,1388043.1,1388043.1,10975,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037926,728817.00
08/05/2019 16:45,2,2.146,ACTIVE,214.19,359.78,59.975,1565037904,"201051344000646","174011545737251",28.51,31.30,0,323.41,395.25,62.0,57.9,0.526,1382120.9,1382120.9,10948,0,0,0,L,1122011218,1,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037927,728818.00
08/05/2019 16:45,2,2.113,ACTIVE,215.77,356.78,59.990,1565037904,"201051344000867","174011545737251",28.45,28.80,0,329.13,393.15,60.9,56.8,0.473,1378130.9,1378130.9,10944,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037928,728819.00
08/05/2019 16:45,2,2.080,ACTIVE,215.77,360.08,60.001,1565037904,"201051344000633","174011545737251",28.55,29.50,0,328.52,394.95,60.2,56.1,0.495,1374764.0,1374764.0,10955,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037929,728820.00
08/05/2019 16:45,2,2.154,ACTIVE,214.41,358.28,60.001,1565037904,"201051344000955","174011545737251",28.43,30.80,0,322.21,394.65,62.1,58.0,0.521,1402884.1,1402884.1,10946,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037930,728821.00
08/05/2019 16:45,2,2.059,ACTIVE,215.77,359.48,59.996,1565037904,"201051344000648","174011545737251",28.49,26.00,0,327.92,395.85,59.5,55.5,0.491,1388181.7,1388181.7,10928,0,0,0,L,1122011218,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037931,728822.00
08/05/2019 16:45,2,2.084,ACTIVE,216.22,360.69,59.996,1565037904,"201051344000645","174011545737251",28.31,26.50,0,330.33,395.25,59.8,55.8,0.486,1394045.9,1394045.9,10936,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037932,728823.00
08/05/2019 16:45,2,2.061,ACTIVE,215.77,361.29,59.996,1565037904,"201051344000569","174011545737251",29.06,27.30,0,327.92,395.55,60.7,56.6,0.495,1411394.5,1411394.5,10929,0,0,0,L,1122011218,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037934,728824.00
08/05/2019 16:45,2,2.098,ACTIVE,216.00,364.59,59.996,1565037904,"179051228000119","174011545737251",29.22,29.00,0,327.92,397.35,62.1,58.0,0.521,197115.3,197115.3,11029,0,0,0,L,46974696,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565037935,728825.00
08/05/2019 17:00,2,2.957,ACTIVE,216.45,354.07,60.001,1565038804,"201051344000579","174011545737251",28.29,32.40,0,335.74,396.45,84.8,79.9,0.402,1412940.3,1412940.3,10938,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038805,728826.00
08/05/2019 17:00,2,3.076,ACTIVE,216.00,354.07,60.001,1565038804,"201051344001025","174011545737251",28.51,34.00,0,329.13,395.55,88.9,83.9,0.402,1398502.4,1398502.4,10930,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038806,728827.00
08/05/2019 17:00,2,3.018,ACTIVE,216.22,355.28,60.006,1565038804,"201051344001093","174011545737251",28.49,31.80,0,337.54,396.75,87.1,82.2,0.393,1379952.7,1379952.7,10962,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038807,728828.00
08/05/2019 17:00,2,3.102,ACTIVE,216.67,354.07,60.006,1565038804,"201051344000458","174011545737251",28.21,33.00,0,336.34,395.85,88.7,83.7,0.415,1393293.1,1393293.1,10928,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038808,728829.00
08/05/2019 17:00,2,3.260,ACTIVE,215.54,354.37,60.038,1565038804,"201051344000890","174011545737251",28.23,33.30,0,336.34,395.85,93.2,88.1,0.424,1395267.4,1395267.4,10934,0,0,0,L,1122011218,1,124.04,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038809,728830.00
08/05/2019 17:00,2,3.301,ACTIVE,216.90,362.19,60.006,1565038804,"201051344000988","174011545737251",18.37,27.80,0,328.52,399.76,61.4,57.3,0.513,1055070.1,1055070.1,10926,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038810,728831.00
08/05/2019 17:00,2,3.299,ACTIVE,216.67,356.48,60.001,1565038804,"201051344000582","174011545737251",28.01,31.80,0,337.24,397.96,93.7,88.5,0.438,1372225.6,1372225.6,10925,0,0,0,L,1122011218,1,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038811,728832.00
08/05/2019 17:00,2,3.127,ACTIVE,216.22,354.07,59.959,1565038804,"201051344000868","174011545737251",28.41,28.80,0,335.44,395.55,90.0,84.9,0.420,1380269.6,1380269.6,10924,0,0,0,L,1122011218,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038812,728833.00
08/05/2019 17:00,2,3.062,ACTIVE,217.13,356.18,60.012,1565038804,"201051344000576","174011545737251",28.47,29.80,0,327.62,395.85,88.3,83.3,0.415,1396038.6,1396038.6,10953,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038813,728834.00
08/05/2019 17:00,2,3.135,ACTIVE,216.67,354.37,60.012,1565038804,"201051344001158","174011545737251",28.03,31.30,0,335.44,397.05,89.0,84.0,0.415,1373576.9,1373576.9,10922,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038814,728835.00
08/05/2019 17:00,2,3.150,ACTIVE,216.22,354.37,60.001,1565038804,"201051344000917","174011545737251",28.67,35.40,0,336.94,394.95,91.5,86.4,0.415,1389529.2,1389529.2,10962,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038815,728836.00
08/05/2019 17:00,2,3.143,ACTIVE,215.77,360.08,60.022,1565038804,"201051344000417","174011545737251",18.47,32.00,0,326.42,395.55,58.8,54.9,0.495,1095642.7,1095642.7,10956,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038816,728837.00
08/05/2019 17:00,2,3.148,ACTIVE,215.77,354.67,60.043,1565038804,"201051344000685","174011545737251",27.59,32.80,0,336.04,396.15,88.0,83.1,0.420,1395388.8,1395388.8,10942,0,0,0,L,1122011218,1,124.49,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038817,728838.00
08/05/2019 17:00,2,3.197,ACTIVE,216.45,355.28,59.996,1565038804,"201051344000651","174011545737251",28.09,34.00,0,338.14,398.56,90.9,85.8,0.415,1390072.3,1390072.3,10934,0,0,0,L,1122011218,1,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038817,728839.00
08/05/2019 17:00,2,3.088,ACTIVE,215.77,354.37,60.012,1565038804,"201051344000594","174011545737251",28.43,34.50,0,336.04,395.25,89.0,84.0,0.411,1399681.8,1399681.8,10932,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038818,728840.00
08/05/2019 17:00,2,3.078,ACTIVE,216.90,355.58,60.012,1565038804,"201051344000469","174011545737251",28.63,29.30,0,335.14,397.66,89.2,84.2,0.429,1380040.1,1380040.1,10942,0,0,0,L,1122011218,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038819,728841.00
08/05/2019 17:00,2,3.305,ACTIVE,216.45,355.88,60.006,1565038804,"201051344000585","174011545737251",28.21,32.20,0,337.54,395.85,94.5,89.2,0.442,1406090.8,1406090.8,10927,0,0,0,L,1122011218,1,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038820,728842.00
08/05/2019 17:00,2,3.062,ACTIVE,217.35,356.48,60.006,1565038804,"201051344000853","174011545737251",28.49,30.00,0,337.54,397.96,88.3,83.4,0.411,1402712.8,1402712.8,10940,0,0,0,L,1122011218,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038821,728843.00
08/05/2019 17:00,2,3.141,ACTIVE,216.00,355.28,60.017,1565038804,"201051344001145","174011545737251",28.47,31.50,0,336.04,396.45,90.6,85.5,0.415,1404359.1,1404359.1,10961,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038822,728844.00
08/05/2019 17:00,2,3.074,ACTIVE,216.00,354.67,60.006,1565038804,"201051344000438","174011545737251",28.51,35.60,0,336.34,396.15,88.8,83.7,0.407,1397882.2,1397882.2,10933,0,0,0,L,1122011218,1,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038823,728845.00
08/05/2019 17:00,2,3.152,ACTIVE,215.77,354.07,60.022,1565038804,"201051344001135","174011545737251",28.17,32.40,0,336.94,396.45,90.0,84.9,0.402,1385718.6,1385718.6,10924,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038824,728846.00
08/05/2019 17:00,2,2.979,ACTIVE,216.67,354.37,60.028,1565038804,"201051344000983","174011545737251",28.78,32.20,0,334.84,395.25,86.8,81.9,0.398,1401016.5,1401016.5,10932,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038825,728847.00
08/05/2019 17:00,2,3.119,ACTIVE,216.22,354.07,60.012,1565038804,"201051344001203","174011545737251",28.21,34.80,0,337.24,396.15,89.2,84.1,0.420,1393873.2,1393873.2,10948,0,0,0,L,1122011218,1,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038826,728848.00
08/05/2019 17:00,2,3.027,ACTIVE,215.32,352.87,60.012,1565038804,"201051344001230","174011545737251",28.33,32.60,0,335.14,397.66,86.8,81.9,0.389,1388063.0,1388063.0,10976,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038827,728849.00
08/05/2019 17:00,2,3.098,ACTIVE,215.32,354.37,60.022,1565038804,"201051344000646","174011545737251",27.77,34.00,0,335.44,400.06,87.1,82.2,0.407,1382141.2,1382141.2,10949,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038828,728850.00
08/05/2019 17:00,2,2.922,ACTIVE,216.22,353.47,59.985,1565038804,"201051344000867","174011545737251",28.63,32.00,0,336.64,394.65,84.7,79.8,0.384,1378150.6,1378150.6,10945,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038829,728851.00
08/05/2019 17:00,2,2.932,ACTIVE,216.22,354.97,60.022,1565038804,"201051344000633","174011545737251",28.29,32.80,0,334.54,395.85,84.0,79.2,0.376,1374783.6,1374783.6,10956,0,0,0,L,1122011218,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038830,728852.00
08/05/2019 17:00,2,3.018,ACTIVE,215.32,353.47,60.043,1565038804,"201051344000955","174011545737251",28.25,33.80,0,335.74,395.25,86.3,81.4,0.411,1402904.2,1402904.2,10947,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038831,728853.00
08/05/2019 17:00,2,2.854,ACTIVE,216.45,353.77,60.022,1565038804,"201051344000648","174011545737251",28.45,29.50,0,322.21,396.45,82.2,77.4,0.389,1388201.0,1388201.0,10929,0,0,0,L,1122011218,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038832,728854.00
08/05/2019 17:00,2,2.926,ACTIVE,216.45,353.77,59.990,1565038804,"201051344000645","174011545737251",28.01,29.30,0,328.52,396.15,83.0,78.1,0.380,1394065.4,1394065.4,10937,0,0,0,L,1122011218,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038833,728855.00
08/05/2019 17:00,2,2.926,ACTIVE,216.22,354.67,60.017,1565038804,"201051344000569","174011545737251",28.41,30.30,0,334.24,397.05,84.2,79.4,0.393,1411414.3,1411414.3,10930,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038834,728856.00
08/05/2019 17:00,2,2.957,ACTIVE,216.45,358.88,60.022,1565038804,"179051228000119","174011545737251",28.57,32.40,0,335.74,399.46,85.5,80.6,0.402,197135.4,197135.4,11030,0,0,0,L,46974696,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565038835,728857.00
08/05/2019 17:15,2,1.867,ACTIVE,215.32,358.58,59.985,1565039705,"201051344000579","174011545737251",28.39,33.50,0,326.42,405.17,53.6,49.9,0.451,1412964.1,1412964.1,10939,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039706,728858.00
08/05/2019 17:15,2,1.934,ACTIVE,214.64,356.18,59.985,1565039705,"201051344001025","174011545737251",28.17,34.30,0,328.82,407.57,55.2,51.3,0.433,1398527.3,1398527.3,10931,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039707,728859.00
08/05/2019 17:15,2,1.820,ACTIVE,214.87,358.58,59.996,1565039705,"201051344001093","174011545737251",28.35,32.20,0,327.62,406.97,52.2,48.5,0.446,1379976.5,1379976.5,10963,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039708,728860.00
08/05/2019 17:15,2,1.826,ACTIVE,215.32,354.97,59.996,1565039705,"201051344000458","174011545737251",28.09,33.50,0,326.12,405.47,52.0,48.2,0.429,1393316.5,1393316.5,10929,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039709,728861.00
08/05/2019 17:15,2,1.893,ACTIVE,214.41,357.98,59.985,1565039705,"201051344000890","174011545737251",28.01,34.50,0,321.91,402.77,53.7,49.9,0.424,1395291.6,1395291.6,10935,0,0,0,L,1122011218,1,123.36,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039710,728862.00
08/05/2019 17:15,2,1.836,ACTIVE,215.32,353.77,59.990,1565039705,"201051344000988","174011545737251",18.45,29.50,0,327.92,397.66,34.3,31.2,0.296,1055085.3,1055085.3,10927,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039711,728863.00
08/05/2019 17:15,2,1.854,ACTIVE,215.09,359.18,59.996,1565039705,"201051344000582","174011545737251",27.77,32.00,0,324.02,408.48,52.2,48.4,0.451,1372249.6,1372249.6,10926,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039712,728864.00
08/05/2019 17:15,2,1.848,ACTIVE,214.87,356.78,59.980,1565039705,"201051344000868","174011545737251",28.13,29.30,0,324.02,405.77,52.7,48.9,0.424,1380293.2,1380293.2,10925,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039713,728865.00
08/05/2019 17:15,2,1.787,ACTIVE,215.54,358.28,59.990,1565039705,"201051344000576","174011545737251",28.19,30.80,0,320.71,405.17,51.1,47.4,0.415,1396061.7,1396061.7,10954,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039714,728866.00
08/05/2019 17:15,2,1.838,ACTIVE,215.32,358.88,60.028,1565039705,"201051344001158","174011545737251",27.87,32.40,0,327.32,407.27,51.9,48.2,0.429,1373600.3,1373600.3,10923,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039715,728867.00
08/05/2019 17:15,2,1.824,ACTIVE,214.87,357.08,59.953,1565039705,"201051344000917","174011545737251",28.11,35.60,0,323.41,406.37,52.0,48.2,0.415,1389553.4,1389553.4,10963,0,0,0,L,1122011218,1,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039715,728868.00
08/05/2019 17:15,2,1.873,ACTIVE,214.64,352.87,60.001,1565039705,"201051344000417","174011545737251",18.21,33.30,0,321.91,394.95,34.6,31.5,0.274,1095658.2,1095658.2,10957,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039716,728869.00
08/05/2019 17:15,2,1.816,ACTIVE,214.64,357.38,59.990,1565039705,"201051344000685","174011545737251",27.89,33.50,0,324.62,401.86,51.4,47.7,0.442,1395412.4,1395412.4,10943,0,0,0,L,1122011218,1,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039717,728870.00
08/05/2019 17:15,2,1.865,ACTIVE,215.09,358.88,59.985,1565039705,"201051344000651","174011545737251",27.99,34.30,0,327.62,407.27,52.9,49.1,0.424,1390096.6,1390096.6,10935,0,0,0,L,1122011218,1,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039718,728871.00
08/05/2019 17:15,2,1.832,ACTIVE,214.64,356.48,59.996,1565039705,"201051344000594","174011545737251",27.87,35.80,0,318.91,401.26,51.7,48.0,0.424,1399705.2,1399705.2,10933,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039719,728872.00
08/05/2019 17:15,2,1.836,ACTIVE,215.32,355.58,59.985,1565039705,"201051344000469","174011545737251",27.99,29.30,0,321.31,406.37,52.0,48.3,0.433,1380063.6,1380063.6,10943,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039720,728873.00
08/05/2019 17:15,2,1.971,ACTIVE,214.64,358.58,59.990,1565039705,"201051344000585","174011545737251",27.81,32.80,0,328.52,409.38,55.5,51.7,0.451,1406116.0,1406116.0,10928,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039721,728874.00
08/05/2019 17:15,2,1.816,ACTIVE,216.00,358.88,59.990,1565039705,"201051344000853","174011545737251",28.17,31.80,0,329.43,405.77,51.9,48.1,0.420,1402736.4,1402736.4,10941,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039722,728875.00
08/05/2019 17:15,2,1.826,ACTIVE,214.87,358.28,60.028,1565039705,"201051344001145","174011545737251",27.89,32.00,0,321.91,406.97,51.6,47.9,0.420,1404383.3,1404383.3,10962,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039723,728876.00
08/05/2019 17:15,2,1.834,ACTIVE,214.64,358.58,60.001,1565039705,"201051344000438","174011545737251",28.13,36.00,0,324.02,405.77,52.3,48.6,0.429,1397906.1,1397906.1,10934,0,0,0,L,1122011218,1,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039724,728877.00
08/05/2019 17:15,2,1.904,ACTIVE,214.41,357.68,60.006,1565039705,"201051344001135","174011545737251",27.91,33.30,0,327.92,406.97,53.8,50.0,0.424,1385743.0,1385743.0,10925,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039725,728878.00
08/05/2019 17:15,2,1.828,ACTIVE,215.32,357.38,60.012,1565039705,"201051344000983","174011545737251",28.19,32.60,0,328.22,406.07,52.2,48.5,0.446,1401040.1,1401040.1,10933,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039726,728879.00
08/05/2019 17:15,2,1.836,ACTIVE,215.09,357.38,60.012,1565039705,"201051344001203","174011545737251",28.43,34.30,0,326.42,407.27,52.9,49.1,0.424,1393897.5,1393897.5,10949,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039727,728880.00
08/05/2019 17:15,2,1.760,ACTIVE,214.41,355.28,59.990,1565039705,"201051344001230","174011545737251",28.47,32.80,0,322.81,401.86,50.8,47.1,0.433,1388086.8,1388086.8,10977,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039728,728881.00
08/05/2019 17:15,2,1.861,ACTIVE,213.96,357.68,60.028,1565039705,"201051344000646","174011545737251",27.91,34.50,0,322.51,407.27,52.7,48.9,0.455,1382165.4,1382165.4,10950,0,0,0,L,1122011218,1,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039729,728882.00
08/05/2019 17:15,2,1.803,ACTIVE,215.09,355.58,60.001,1565039705,"201051344000867","174011545737251",28.23,33.00,0,327.92,403.67,51.6,47.9,0.411,1378174.0,1378174.0,10946,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039730,728883.00
08/05/2019 17:15,2,1.775,ACTIVE,215.09,355.88,60.001,1565039705,"201051344000633","174011545737251",28.15,34.30,0,328.82,404.57,50.6,46.9,0.429,1374806.8,1374806.8,10957,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039730,728884.00
08/05/2019 17:15,2,1.852,ACTIVE,214.19,357.98,59.996,1565039705,"201051344000955","174011545737251",28.07,34.00,0,323.11,401.86,52.6,48.9,0.442,1402928.0,1402928.0,10948,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039732,728885.00
08/05/2019 17:15,2,1.742,ACTIVE,215.09,354.97,60.012,1565039705,"201051344000648","174011545737251",28.21,30.00,0,321.31,405.17,49.8,46.1,0.433,1388223.7,1388223.7,10930,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039733,728886.00
08/05/2019 17:15,2,1.740,ACTIVE,215.09,355.88,59.985,1565039705,"201051344000645","174011545737251",28.19,30.30,0,325.82,404.87,49.7,46.1,0.407,1394088.3,1394088.3,10938,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039734,728887.00
08/05/2019 17:15,2,1.771,ACTIVE,214.87,356.78,59.975,1565039705,"201051344000569","174011545737251",28.35,31.00,0,323.41,406.37,50.9,47.2,0.429,1411437.7,1411437.7,10931,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039735,728888.00
08/05/2019 17:15,2,1.812,ACTIVE,215.09,359.78,59.969,1565039705,"179051228000119","174011545737251",28.35,33.00,0,327.62,406.97,52.0,48.3,0.433,197159.0,197159.0,11031,0,0,0,L,46974696,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565039736,728889.00
08/05/2019 17:30,2,1.350,ACTIVE,214.87,352.87,60.012,1565040604,"201051344000579","174011545737251",28.86,31.80,0,338.14,382.33,39.5,36.2,0.305,1412974.7,1412974.7,10940,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040605,728890.00
08/05/2019 17:30,2,1.385,ACTIVE,214.64,352.27,60.006,1565040604,"201051344001025","174011545737251",28.47,32.40,0,338.14,383.23,39.9,36.6,0.318,1398538.2,1398538.2,10932,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040606,728891.00
08/05/2019 17:30,2,1.320,ACTIVE,214.87,353.17,60.006,1565040604,"201051344001093","174011545737251",28.05,30.30,0,337.54,380.82,37.5,34.3,0.287,1379986.8,1379986.8,10964,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040607,728892.00
08/05/2019 17:30,2,1.346,ACTIVE,214.87,352.57,60.001,1565040604,"201051344000458","174011545737251",28.17,31.80,0,337.24,379.92,38.5,35.2,0.309,1393326.8,1393326.8,10930,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040608,728893.00
08/05/2019 17:30,2,1.344,ACTIVE,214.41,352.27,60.006,1565040604,"201051344000890","174011545737251",28.71,32.80,0,338.14,382.33,39.1,35.8,0.309,1395302.2,1395302.2,10936,0,0,0,L,1122011218,1,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040609,728894.00
08/05/2019 17:30,2,1.375,ACTIVE,214.87,351.37,60.006,1565040604,"201051344000988","174011545737251",18.19,28.50,0,338.44,370.60,25.3,22.5,0.208,1055091.9,1055091.9,10928,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040610,728895.00
08/05/2019 17:30,2,1.352,ACTIVE,214.87,353.47,60.001,1565040604,"201051344000582","174011545737251",27.77,30.30,0,338.14,380.82,38.1,34.8,0.305,1372259.9,1372259.9,10927,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040611,728896.00
08/05/2019 17:30,2,1.391,ACTIVE,214.64,352.27,60.001,1565040604,"201051344000868","174011545737251",27.85,28.00,0,338.14,380.52,39.2,35.9,0.309,1380303.7,1380303.7,10926,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040612,728897.00
08/05/2019 17:30,2,1.307,ACTIVE,215.32,353.17,60.017,1565040604,"201051344000576","174011545737251",28.61,29.30,0,338.14,379.32,37.9,34.6,0.305,1396071.8,1396071.8,10955,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040613,728898.00
08/05/2019 17:30,2,1.367,ACTIVE,214.87,352.27,60.033,1565040604,"201051344001158","174011545737251",27.89,30.50,0,336.64,380.82,38.7,35.4,0.314,1373610.6,1373610.6,10924,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040614,728899.00
08/05/2019 17:30,2,1.324,ACTIVE,214.64,351.97,60.006,1565040604,"201051344000917","174011545737251",28.35,32.80,0,337.24,379.92,38.0,34.7,0.305,1389563.7,1389563.7,10964,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040615,728900.00
08/05/2019 17:30,2,1.357,ACTIVE,214.64,348.96,60.017,1565040604,"201051344000417","174011545737251",18.67,32.60,0,337.24,368.80,25.7,22.9,0.208,1095664.9,1095664.9,10958,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040616,728901.00
08/05/2019 17:30,2,1.342,ACTIVE,214.64,353.77,60.012,1565040604,"201051344000685","174011545737251",27.63,31.80,0,338.14,380.82,37.6,34.4,0.318,1395422.6,1395422.6,10944,0,0,0,L,1122011218,1,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040617,728902.00
08/05/2019 17:30,2,1.352,ACTIVE,214.87,354.07,60.006,1565040604,"201051344000651","174011545737251",28.53,32.40,0,338.44,380.82,39.1,35.8,0.323,1390107.1,1390107.1,10936,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040618,728903.00
08/05/2019 17:30,2,1.357,ACTIVE,214.64,352.27,60.049,1565040604,"201051344000594","174011545737251",28.37,34.30,0,335.74,378.42,39.0,35.7,0.314,1399715.5,1399715.5,10934,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040618,728904.00
08/05/2019 17:30,2,1.379,ACTIVE,215.09,353.47,60.006,1565040604,"201051344000469","174011545737251",28.15,27.50,0,338.14,381.42,39.3,36.0,0.331,1380074.0,1380074.0,10944,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040619,728905.00
08/05/2019 17:30,2,1.430,ACTIVE,214.87,354.07,60.006,1565040604,"201051344000585","174011545737251",28.86,31.00,0,336.04,382.63,41.9,38.5,0.340,1406127.2,1406127.2,10929,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040620,728906.00
08/05/2019 17:30,2,1.371,ACTIVE,215.77,354.67,60.001,1565040604,"201051344000853","174011545737251",28.29,30.30,0,339.04,380.22,39.3,36.0,0.309,1402746.7,1402746.7,10942,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040621,728907.00
08/05/2019 17:30,2,1.336,ACTIVE,214.87,353.77,60.022,1565040604,"201051344001145","174011545737251",28.41,30.30,0,338.14,380.22,38.5,35.3,0.314,1404393.5,1404393.5,10963,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040622,728908.00
08/05/2019 17:30,2,1.361,ACTIVE,214.64,353.77,60.001,1565040604,"201051344000438","174011545737251",28.59,33.50,0,337.84,381.12,39.5,36.2,0.323,1397916.6,1397916.6,10935,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040623,728909.00
08/05/2019 17:30,2,1.436,ACTIVE,214.41,352.27,60.006,1565040604,"201051344001135","174011545737251",28.23,31.00,0,338.14,380.82,41.1,37.7,0.318,1385753.8,1385753.8,10926,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040624,728910.00
08/05/2019 17:30,2,1.387,ACTIVE,215.09,352.57,60.012,1565040604,"201051344000983","174011545737251",28.61,30.30,0,337.84,381.42,40.2,36.9,0.331,1401050.6,1401050.6,10934,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040625,728911.00
08/05/2019 17:30,2,1.385,ACTIVE,214.87,351.97,60.006,1565040604,"201051344001203","174011545737251",28.53,33.00,0,339.04,379.92,40.0,36.7,0.318,1393908.2,1393908.2,10950,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040626,728912.00
08/05/2019 17:30,2,1.342,ACTIVE,214.41,351.67,60.006,1565040604,"201051344001230","174011545737251",28.23,31.30,0,337.54,379.32,38.4,35.1,0.309,1388096.9,1388096.9,10978,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040627,728913.00
08/05/2019 17:30,2,1.402,ACTIVE,213.96,352.27,60.038,1565040604,"201051344000646","174011545737251",28.33,32.20,0,337.54,382.03,40.3,37.0,0.336,1382176.0,1382176.0,10951,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040628,728914.00
08/05/2019 17:30,2,1.391,ACTIVE,215.09,351.67,60.006,1565040604,"201051344000867","174011545737251",28.47,31.30,0,337.24,378.72,40.1,36.7,0.314,1378184.4,1378184.4,10947,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040629,728915.00
08/05/2019 17:30,2,1.373,ACTIVE,215.32,353.77,60.012,1565040604,"201051344000633","174011545737251",28.21,32.80,0,337.24,379.02,39.2,36.0,0.309,1374817.1,1374817.1,10958,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040630,728916.00
08/05/2019 17:30,2,1.406,ACTIVE,214.19,351.97,60.001,1565040604,"201051344000955","174011545737251",28.49,32.00,0,336.64,380.52,40.6,37.3,0.331,1402938.7,1402938.7,10949,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040631,728917.00
08/05/2019 17:30,2,1.344,ACTIVE,215.09,351.97,60.001,1565040604,"201051344000648","174011545737251",28.59,28.80,0,337.54,379.62,38.9,35.6,0.314,1388233.8,1388233.8,10931,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040632,728918.00
08/05/2019 17:30,2,1.377,ACTIVE,215.54,354.37,60.006,1565040604,"201051344000645","174011545737251",27.93,29.00,0,336.04,379.92,39.0,35.7,0.327,1394098.4,1394098.4,10939,0,0,0,L,1122011218,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040633,728919.00
08/05/2019 17:30,2,1.391,ACTIVE,215.09,352.87,60.006,1565040604,"201051344000569","174011545737251",28.55,29.00,0,337.84,379.92,40.2,36.9,0.327,1411448.0,1411448.0,10932,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040634,728920.00
08/05/2019 17:30,2,1.430,ACTIVE,215.09,357.08,60.006,1565040604,"179051228000119","174011545737251",28.63,31.30,0,339.65,382.33,41.5,38.1,0.336,197169.7,197169.7,11032,0,0,0,L,46974696,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565040635,728921.00
08/05/2019 17:45,2,0.941,ACTIVE,213.96,347.76,59.980,1565041504,"201051344000579","174011545737251",28.31,30.80,0,337.54,387.74,27.0,24.2,0.203,1412986.0,1412986.0,10941,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041505,728922.00
08/05/2019 17:45,2,0.955,ACTIVE,214.19,347.16,59.990,1565041504,"201051344001025","174011545737251",27.95,31.30,0,336.94,388.94,27.0,24.2,0.199,1398549.9,1398549.9,10933,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041507,728923.00
08/05/2019 17:45,2,0.895,ACTIVE,214.19,348.96,59.980,1565041504,"201051344001093","174011545737251",28.09,29.50,0,337.54,388.34,25.5,22.7,0.190,1379997.8,1379997.8,10965,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041508,728924.00
08/05/2019 17:45,2,0.912,ACTIVE,213.96,346.86,59.985,1565041504,"201051344000458","174011545737251",27.79,30.50,0,337.24,386.53,25.7,22.9,0.208,1393337.7,1393337.7,10931,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041509,728925.00
08/05/2019 17:45,2,0.957,ACTIVE,213.96,348.06,59.990,1565041504,"201051344000890","174011545737251",27.59,32.00,0,336.94,389.54,26.8,23.9,0.199,1395313.7,1395313.7,10937,0,0,0,L,1122011218,1,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041509,728926.00
08/05/2019 17:45,2,0.912,ACTIVE,213.96,347.16,59.996,1565041504,"201051344000988","174011545737251",18.21,28.00,0,337.54,375.11,16.9,14.4,0.133,1055099.0,1055099.0,10929,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041510,728927.00
08/05/2019 17:45,2,0.910,ACTIVE,214.41,349.26,59.969,1565041504,"201051344000582","174011545737251",27.67,29.30,0,336.94,389.84,25.6,22.8,0.199,1372270.9,1372270.9,10928,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041511,728928.00
08/05/2019 17:45,2,0.932,ACTIVE,213.96,347.16,59.985,1565041504,"201051344000868","174011545737251",28.03,27.30,0,336.94,388.94,26.5,23.7,0.199,1380314.8,1380314.8,10927,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041512,728929.00
08/05/2019 17:45,2,0.895,ACTIVE,214.41,348.96,59.996,1565041504,"201051344000576","174011545737251",27.83,28.50,0,338.14,386.83,25.2,22.4,0.199,1396082.6,1396082.6,10956,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041513,728930.00
08/05/2019 17:45,2,0.922,ACTIVE,214.19,347.46,59.975,1565041504,"201051344001158","174011545737251",27.69,29.80,0,337.84,387.14,25.9,23.1,0.199,1373621.6,1373621.6,10925,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041514,728931.00
08/05/2019 17:45,2,0.910,ACTIVE,214.19,347.46,60.001,1565041504,"201051344000917","174011545737251",27.81,31.30,0,336.34,387.44,25.6,22.8,0.186,1389574.7,1389574.7,10965,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041515,728932.00
08/05/2019 17:45,2,0.951,ACTIVE,214.19,345.66,60.017,1565041504,"201051344000417","174011545737251",18.11,31.80,0,337.54,374.81,17.5,15.0,0.133,1095672.2,1095672.2,10959,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041516,728933.00
08/05/2019 17:45,2,0.896,ACTIVE,214.19,348.36,59.975,1565041504,"201051344000685","174011545737251",27.79,30.50,0,336.94,388.64,25.3,22.5,0.212,1395433.4,1395433.4,10945,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041517,728934.00
08/05/2019 17:45,2,0.926,ACTIVE,214.41,349.56,59.996,1565041504,"201051344000651","174011545737251",27.93,30.50,0,337.84,390.14,26.2,23.4,0.203,1390118.4,1390118.4,10937,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041518,728935.00
