ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 17:45,2,0.920,ACTIVE,213.74,347.16,59.990,1565041504,"201051344000594","174011545737251",27.99,33.30,0,337.54,389.24,26.1,23.3,0.199,1399726.6,1399726.6,10935,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041519,728936.00
08/05/2019 17:45,2,0.932,ACTIVE,214.19,347.46,59.985,1565041504,"201051344000469","174011545737251",27.89,26.80,0,336.94,388.04,26.4,23.5,0.212,1380085.1,1380085.1,10945,0,0,0,L,1122011218,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041520,728937.00
08/05/2019 17:45,2,1.016,ACTIVE,214.41,348.06,60.012,1565041504,"201051344000585","174011545737251",27.79,29.80,0,337.54,390.14,28.6,25.7,0.217,1406139.0,1406139.0,10930,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041521,728938.00
08/05/2019 17:45,2,0.928,ACTIVE,214.64,348.66,59.953,1565041504,"201051344000853","174011545737251",27.83,29.50,0,339.65,388.34,26.2,23.4,0.203,1402757.7,1402757.7,10943,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041522,728939.00
08/05/2019 17:45,2,0.904,ACTIVE,214.41,348.66,60.001,1565041504,"201051344001145","174011545737251",28.19,29.30,0,337.84,388.34,25.9,23.0,0.199,1404404.6,1404404.6,10964,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041523,728940.00
08/05/2019 17:45,2,0.938,ACTIVE,214.19,348.06,59.990,1565041504,"201051344000438","174011545737251",27.91,32.20,0,336.64,388.94,26.6,23.7,0.208,1397927.8,1397927.8,10936,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041523,728941.00
08/05/2019 17:45,2,0.994,ACTIVE,213.96,346.86,59.990,1565041504,"201051344001135","174011545737251",27.85,29.80,0,337.24,390.14,28.1,25.2,0.199,1385765.4,1385765.4,10927,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041524,728942.00
08/05/2019 17:45,2,0.941,ACTIVE,214.19,347.76,59.975,1565041504,"201051344000983","174011545737251",28.43,29.00,0,336.04,387.14,27.1,24.2,0.208,1401061.7,1401061.7,10935,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041525,728943.00
08/05/2019 17:45,2,0.951,ACTIVE,214.19,347.76,59.975,1565041504,"201051344001203","174011545737251",28.03,31.80,0,337.54,389.24,27.0,24.2,0.208,1393919.5,1393919.5,10951,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041526,728944.00
08/05/2019 17:45,2,0.904,ACTIVE,213.96,346.86,59.990,1565041504,"201051344001230","174011545737251",28.13,30.30,0,336.94,389.24,25.8,22.9,0.190,1388107.9,1388107.9,10979,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041527,728945.00
08/05/2019 17:45,2,0.945,ACTIVE,213.74,348.36,59.996,1565041504,"201051344000646","174011545737251",28.37,31.00,0,336.34,390.14,27.2,24.3,0.212,1382187.3,1382187.3,10952,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041528,728946.00
08/05/2019 17:45,2,0.949,ACTIVE,214.19,347.16,59.996,1565041504,"201051344000867","174011545737251",27.93,30.50,0,337.54,387.74,26.9,24.0,0.203,1378195.5,1378195.5,10948,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041529,728947.00
08/05/2019 17:45,2,0.938,ACTIVE,213.96,349.26,59.980,1565041504,"201051344000633","174011545737251",27.43,32.60,0,335.44,387.14,26.1,23.3,0.203,1374828.0,1374828.0,10959,0,0,0,L,1122011218,1,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041530,728948.00
08/05/2019 17:45,2,0.973,ACTIVE,213.74,347.16,59.985,1565041504,"201051344000955","174011545737251",27.83,30.50,0,336.94,389.24,27.5,24.6,0.212,1402950.1,1402950.1,10950,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041531,728949.00
08/05/2019 17:45,2,0.916,ACTIVE,214.41,346.86,60.001,1565041504,"201051344000648","174011545737251",28.03,28.30,0,337.54,386.83,26.1,23.2,0.203,1388244.5,1388244.5,10932,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041532,728950.00
08/05/2019 17:45,2,0.893,ACTIVE,214.41,348.06,59.990,1565041504,"201051344000645","174011545737251",28.45,28.30,0,336.94,386.83,25.7,22.9,0.194,1394109.2,1394109.2,10940,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041533,728951.00
08/05/2019 17:45,2,0.949,ACTIVE,214.19,348.36,59.996,1565041504,"201051344000569","174011545737251",28.03,28.30,0,332.43,387.74,27.0,24.1,0.208,1411459.1,1411459.1,10933,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041534,728952.00
08/05/2019 17:45,2,0.984,ACTIVE,214.41,352.27,59.996,1565041504,"179051228000119","174011545737251",28.35,30.50,0,339.04,390.14,28.3,25.4,0.208,197181.0,197181.0,11033,0,0,0,L,46974696,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565041535,728953.00
08/05/2019 18:00,2,2.852,ACTIVE,216.22,353.17,59.985,1565042404,"201051344000579","174011545737251",28.96,32.20,0,333.33,396.15,83.7,78.9,0.393,1412999.9,1412999.9,10942,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042405,728954.00
08/05/2019 18:00,2,3.031,ACTIVE,215.32,352.27,59.980,1565042404,"201051344001025","174011545737251",28.78,32.00,0,312.89,395.25,88.4,83.4,0.398,1398564.3,1398564.3,10934,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042406,728955.00
08/05/2019 18:00,2,2.848,ACTIVE,215.32,352.27,59.996,1565042404,"201051344001093","174011545737251",29.04,29.80,0,311.39,396.75,83.8,79.0,0.371,1380011.6,1380011.6,10966,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042407,728956.00
08/05/2019 18:00,2,2.824,ACTIVE,216.22,352.87,60.001,1565042404,"201051344000458","174011545737251",28.31,32.40,0,327.32,396.15,81.0,76.2,0.376,1393351.2,1393351.2,10932,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042408,728957.00
08/05/2019 18:00,2,2.895,ACTIVE,214.64,350.77,59.943,1565042404,"201051344000890","174011545737251",29.08,32.80,0,314.10,398.26,85.3,80.4,0.389,1395327.9,1395327.9,10938,0,0,0,L,1122011218,1,123.59,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042409,728958.00
08/05/2019 18:00,2,2.793,ACTIVE,216.45,358.88,59.996,1565042404,"201051344000988","174011545737251",18.87,28.80,0,333.93,391.94,53.4,49.6,0.442,1055107.8,1055107.8,10930,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042410,728959.00
08/05/2019 18:00,2,2.891,ACTIVE,215.54,352.87,60.001,1565042404,"201051344000582","174011545737251",28.61,29.80,0,315.00,397.66,83.7,78.9,0.393,1372284.9,1372284.9,10929,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042411,728960.00
08/05/2019 18:00,2,2.777,ACTIVE,215.77,352.27,60.012,1565042404,"201051344000868","174011545737251",28.96,28.50,0,333.03,394.95,81.5,76.7,0.380,1380328.6,1380328.6,10928,0,0,0,L,1122011218,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042412,728961.00
08/05/2019 18:00,2,2.762,ACTIVE,216.45,354.07,60.006,1565042404,"201051344000576","174011545737251",28.67,30.00,0,323.11,395.25,80.2,75.5,0.358,1396096.0,1396096.0,10957,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042413,728962.00
08/05/2019 18:00,2,2.859,ACTIVE,216.45,353.47,60.001,1565042404,"201051344001158","174011545737251",28.13,31.00,0,334.54,395.85,81.5,76.7,0.376,1373635.3,1373635.3,10926,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042414,728963.00
08/05/2019 18:00,2,2.922,ACTIVE,215.32,352.57,60.022,1565042404,"201051344000917","174011545737251",28.82,32.40,0,313.50,395.55,85.3,80.4,0.393,1389588.8,1389588.8,10966,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042414,728964.00
08/05/2019 18:00,2,2.945,ACTIVE,215.09,356.18,60.001,1565042404,"201051344000417","174011545737251",18.59,31.50,0,316.50,394.05,55.5,51.7,0.468,1095681.3,1095681.3,10960,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042415,728965.00
08/05/2019 18:00,2,2.922,ACTIVE,214.87,352.87,59.975,1565042404,"201051344000685","174011545737251",28.47,31.00,0,311.69,397.35,84.3,79.4,0.415,1395447.3,1395447.3,10946,0,0,0,L,1122011218,1,124.04,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042416,728966.00
08/05/2019 18:00,2,3.035,ACTIVE,215.54,352.57,60.001,1565042404,"201051344000651","174011545737251",28.51,32.00,0,315.00,395.25,87.6,82.6,0.402,1390132.8,1390132.8,10938,0,0,0,L,1122011218,1,124.27,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042417,728967.00
08/05/2019 18:00,2,2.908,ACTIVE,215.54,352.57,60.006,1565042404,"201051344000594","174011545737251",28.78,34.00,0,330.63,394.95,84.8,80.0,0.389,1399740.4,1399740.4,10936,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042418,728968.00
08/05/2019 18:00,2,2.918,ACTIVE,216.45,354.07,60.006,1565042404,"201051344000469","174011545737251",28.75,28.00,0,332.13,396.15,85.0,80.1,0.407,1380099.0,1380099.0,10946,0,0,0,L,1122011218,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042419,728969.00
08/05/2019 18:00,2,3.168,ACTIVE,215.54,353.47,60.001,1565042404,"201051344000585","174011545737251",28.77,31.00,0,311.99,395.85,92.3,87.2,0.429,1406154.1,1406154.1,10931,0,0,0,L,1122011218,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042420,728970.00
08/05/2019 18:00,2,2.912,ACTIVE,216.90,354.97,60.012,1565042404,"201051344000853","174011545737251",28.69,31.30,0,333.63,396.45,84.7,79.8,0.384,1402771.6,1402771.6,10944,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042421,728971.00
08/05/2019 18:00,2,3.018,ACTIVE,215.09,353.47,59.975,1565042404,"201051344001145","174011545737251",28.77,30.30,0,312.89,396.15,88.0,83.0,0.398,1404418.8,1404418.8,10965,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042422,728972.00
08/05/2019 18:00,2,2.992,ACTIVE,215.32,353.17,59.996,1565042404,"201051344000438","174011545737251",28.57,33.00,0,314.70,396.45,86.5,81.5,0.398,1397942.1,1397942.1,10937,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042423,728973.00
08/05/2019 18:00,2,2.977,ACTIVE,215.09,350.77,60.001,1565042404,"201051344001135","174011545737251",29.04,31.00,0,312.29,396.45,87.7,82.7,0.389,1385780.1,1385780.1,10928,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042424,728974.00
08/05/2019 18:00,2,2.826,ACTIVE,216.45,353.47,60.006,1565042404,"201051344000983","174011545737251",28.86,30.50,0,334.84,396.15,82.7,77.9,0.384,1401075.8,1401075.8,10936,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042425,728975.00
08/05/2019 18:00,2,2.965,ACTIVE,215.32,351.37,59.964,1565042404,"201051344001203","174011545737251",28.59,32.40,0,314.70,396.15,85.8,80.9,0.384,1393934.1,1393934.1,10952,0,0,0,L,1122011218,1,124.27,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042426,728976.00
08/05/2019 18:00,2,2.820,ACTIVE,214.41,349.86,60.017,1565042404,"201051344001230","174011545737251",28.92,31.00,0,314.10,397.35,82.6,77.8,0.389,1388122.1,1388122.1,10980,0,0,0,L,1122011218,1,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042427,728977.00
08/05/2019 18:00,2,2.879,ACTIVE,214.41,351.37,60.006,1565042404,"201051344000646","174011545737251",28.67,32.00,0,313.80,397.96,83.6,78.7,0.393,1382201.9,1382201.9,10953,0,0,0,L,1122011218,1,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042427,728978.00
08/05/2019 18:00,2,2.758,ACTIVE,216.00,351.07,60.006,1565042404,"201051344000867","174011545737251",28.53,31.50,0,333.33,394.05,79.7,75.0,0.345,1378209.6,1378209.6,10949,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042428,728979.00
08/05/2019 18:00,2,2.719,ACTIVE,216.22,353.47,60.017,1565042404,"201051344000633","174011545737251",28.61,33.50,0,331.83,397.66,78.8,74.1,0.358,1374841.9,1374841.9,10960,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042429,728980.00
08/05/2019 18:00,2,2.799,ACTIVE,214.41,350.17,59.969,1565042404,"201051344000955","174011545737251",28.67,31.50,0,314.70,397.96,81.3,76.5,0.384,1402964.6,1402964.6,10951,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042430,728981.00
08/05/2019 18:00,2,2.625,ACTIVE,216.22,364.29,59.985,1565042404,"201051344000648","174011545737251",28.61,29.50,0,323.41,396.15,76.0,71.4,0.663,1388258.1,1388258.1,10933,0,0,0,L,1122011218,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042431,728982.00
08/05/2019 18:00,2,2.639,ACTIVE,216.22,363.99,60.017,1565042404,"201051344000645","174011545737251",28.23,29.80,0,328.82,396.45,75.5,70.9,0.623,1394122.9,1394122.9,10941,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042433,728983.00
08/05/2019 18:00,2,2.621,ACTIVE,216.00,365.19,60.001,1565042404,"201051344000569","174011545737251",28.69,30.00,0,324.32,396.75,76.2,71.6,0.636,1411473.1,1411473.1,10934,0,0,0,L,1122011218,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042434,728984.00
08/05/2019 18:00,2,2.633,ACTIVE,216.22,368.50,60.033,1565042404,"179051228000119","174011545737251",28.90,32.20,0,328.82,398.26,77.1,72.5,0.650,197195.4,197195.4,11035,0,0,0,L,46974696,1,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565042436,728985.00
08/05/2019 18:15,2,1.258,ACTIVE,213.96,350.77,59.969,1565043304,"201051344000579","174011545737251",28.01,31.30,0,327.62,394.95,35.7,32.5,0.287,1413011.2,1413011.2,10943,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043305,728986.00
08/05/2019 18:15,2,1.275,ACTIVE,213.96,351.07,59.996,1565043304,"201051344001025","174011545737251",28.29,31.00,0,322.21,394.65,36.6,33.4,0.283,1398576.1,1398576.1,10935,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043306,728987.00
08/05/2019 18:15,2,1.219,ACTIVE,214.19,351.67,59.990,1565043304,"201051344001093","174011545737251",28.15,29.00,0,321.31,396.45,34.8,31.6,0.274,1380022.7,1380022.7,10967,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043307,728988.00
08/05/2019 18:15,2,1.199,ACTIVE,213.96,349.86,59.990,1565043304,"201051344000458","174011545737251",28.15,31.50,0,322.51,394.05,34.2,31.1,0.274,1393362.2,1393362.2,10933,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043308,728989.00
08/05/2019 18:15,2,1.246,ACTIVE,213.74,350.47,60.006,1565043304,"201051344000890","174011545737251",28.53,31.80,0,321.31,396.75,36.0,32.8,0.283,1395339.3,1395339.3,10939,0,0,0,L,1122011218,1,122.91,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043309,728990.00
08/05/2019 18:15,2,1.238,ACTIVE,213.96,348.36,59.996,1565043304,"201051344000988","174011545737251",17.97,28.80,0,337.84,383.53,22.6,19.9,0.190,1055114.9,1055114.9,10931,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043310,728991.00
08/05/2019 18:15,2,1.236,ACTIVE,214.41,351.37,59.990,1565043304,"201051344000582","174011545737251",27.75,28.80,0,319.21,397.66,34.8,31.7,0.283,1372296.1,1372296.1,10930,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043311,728992.00
08/05/2019 18:15,2,1.250,ACTIVE,213.96,349.86,60.033,1565043304,"201051344000868","174011545737251",27.69,27.50,0,324.62,393.75,35.1,32.0,0.274,1380339.7,1380339.7,10929,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043312,728993.00
08/05/2019 18:15,2,1.176,ACTIVE,214.41,351.97,59.996,1565043304,"201051344000576","174011545737251",28.15,29.30,0,324.32,393.75,33.6,30.5,0.270,1396106.6,1396106.6,10958,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043313,728994.00
08/05/2019 18:15,2,1.236,ACTIVE,214.19,350.17,60.028,1565043304,"201051344001158","174011545737251",27.57,30.30,0,323.11,395.25,34.6,31.5,0.278,1373646.2,1373646.2,10927,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043314,728995.00
08/05/2019 18:15,2,1.230,ACTIVE,214.19,351.97,60.001,1565043304,"201051344000917","174011545737251",28.03,31.30,0,322.51,395.85,35.0,31.9,0.278,1389600.0,1389600.0,10967,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043315,728996.00
08/05/2019 18:15,2,1.258,ACTIVE,213.96,348.06,59.990,1565043304,"201051344000417","174011545737251",18.39,31.50,0,336.64,385.93,23.4,20.7,0.181,1095688.5,1095688.5,10961,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043316,728997.00
08/05/2019 18:15,2,1.205,ACTIVE,214.19,351.97,59.990,1565043304,"201051344000685","174011545737251",28.13,30.30,0,319.81,396.75,34.4,31.3,0.287,1395458.2,1395458.2,10947,0,0,0,L,1122011218,1,123.59,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043317,728998.00
08/05/2019 18:15,2,1.246,ACTIVE,214.19,351.07,59.985,1565043304,"201051344000651","174011545737251",28.09,30.80,0,324.62,394.05,35.5,32.4,0.287,1390144.0,1390144.0,10939,0,0,0,L,1122011218,1,123.36,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043318,728999.00
08/05/2019 18:15,2,1.207,ACTIVE,213.74,350.17,60.001,1565043304,"201051344000594","174011545737251",28.39,32.80,0,322.21,396.75,34.7,31.6,0.278,1399751.3,1399751.3,10937,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043318,729000.00
08/05/2019 18:15,2,1.223,ACTIVE,214.19,350.47,59.996,1565043304,"201051344000469","174011545737251",28.17,27.30,0,324.92,396.15,34.9,31.8,0.292,1380109.9,1380109.9,10947,0,0,0,L,1122011218,1,121.33,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043319,729001.00
08/05/2019 18:15,2,1.320,ACTIVE,214.19,351.97,59.996,1565043304,"201051344000585","174011545737251",28.39,29.80,0,320.11,395.25,38.0,34.8,0.301,1406166.0,1406166.0,10932,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043320,729002.00
08/05/2019 18:15,2,1.219,ACTIVE,214.64,351.37,59.996,1565043304,"201051344000853","174011545737251",28.11,30.50,0,328.52,397.35,34.7,31.6,0.278,1402782.5,1402782.5,10945,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043321,729003.00
08/05/2019 18:15,2,1.238,ACTIVE,214.19,350.47,60.001,1565043304,"201051344001145","174011545737251",28.07,29.00,0,323.72,396.45,35.2,32.0,0.274,1404429.9,1404429.9,10966,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043322,729004.00
08/05/2019 18:15,2,1.240,ACTIVE,213.96,351.37,60.022,1565043304,"201051344000438","174011545737251",28.33,31.80,0,322.81,396.45,35.6,32.4,0.283,1397953.2,1397953.2,10938,0,0,0,L,1122011218,1,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043323,729005.00
08/05/2019 18:15,2,1.285,ACTIVE,213.74,350.17,59.985,1565043304,"201051344001135","174011545737251",28.47,29.50,0,325.22,396.45,37.0,33.8,0.283,1385791.6,1385791.6,10929,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043324,729006.00
08/05/2019 18:15,2,1.250,ACTIVE,214.19,349.86,59.985,1565043304,"201051344000983","174011545737251",28.05,29.80,0,328.52,395.25,35.5,32.4,0.283,1401086.8,1401086.8,10937,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043325,729007.00
08/05/2019 18:15,2,1.271,ACTIVE,214.19,350.77,59.985,1565043304,"201051344001203","174011545737251",28.17,31.00,0,321.91,395.25,36.3,33.1,0.278,1393945.4,1393945.4,10953,0,0,0,L,1122011218,1,123.36,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043326,729008.00
08/05/2019 18:15,2,1.223,ACTIVE,213.74,350.17,59.990,1565043304,"201051344001230","174011545737251",28.21,30.00,0,319.21,395.25,34.9,31.8,0.274,1388132.9,1388132.9,10981,0,0,0,L,1122011218,1,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043327,729009.00
08/05/2019 18:15,2,1.270,ACTIVE,213.51,351.37,59.990,1565043304,"201051344000646","174011545737251",28.17,31.00,0,317.70,396.15,36.2,33.0,0.296,1382213.1,1382213.1,10954,0,0,0,L,1122011218,1,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043328,729010.00
08/05/2019 18:15,2,1.254,ACTIVE,214.19,349.86,60.001,1565043304,"201051344000867","174011545737251",27.77,31.30,0,324.92,394.05,35.4,32.2,0.265,1378220.5,1378220.5,10950,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043329,729011.00
08/05/2019 18:15,2,1.232,ACTIVE,214.41,351.67,59.985,1565043304,"201051344000633","174011545737251",27.67,32.20,0,327.02,394.95,34.6,31.5,0.278,1374852.6,1374852.6,10961,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043330,729012.00
08/05/2019 18:15,2,1.264,ACTIVE,213.51,350.47,59.990,1565043304,"201051344000955","174011545737251",28.29,30.00,0,321.01,396.75,36.3,33.1,0.292,1402975.7,1402975.7,10952,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043331,729013.00
08/05/2019 18:15,2,1.195,ACTIVE,214.41,350.17,59.959,1565043304,"201051344000648","174011545737251",28.13,28.50,0,320.71,396.45,34.1,31.0,0.278,1388268.6,1388268.6,10934,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043332,729014.00
08/05/2019 18:15,2,1.197,ACTIVE,214.41,350.17,59.996,1565043304,"201051344000645","174011545737251",28.05,28.80,0,322.51,395.55,34.1,31.0,0.270,1394133.4,1394133.4,10942,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043333,729015.00
08/05/2019 18:15,2,1.229,ACTIVE,214.41,351.37,60.001,1565043304,"201051344000569","174011545737251",28.15,29.00,0,327.92,395.25,35.0,31.9,0.283,1411483.8,1411483.8,10935,0,0,0,L,1122011218,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043334,729016.00
08/05/2019 18:15,2,1.260,ACTIVE,214.19,354.37,59.990,1565043304,"179051228000119","174011545737251",28.51,31.00,0,328.52,398.56,36.4,33.2,0.283,197206.5,197206.5,11036,0,0,0,L,46974696,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565043335,729017.00
08/05/2019 18:30,2,1.725,ACTIVE,214.64,356.48,59.996,1565044204,"201051344000579","174011545737251",28.37,31.30,0,337.24,387.14,49.6,45.9,0.411,1413022.8,1413022.8,10944,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044205,729018.00
08/05/2019 18:30,2,1.781,ACTIVE,214.64,356.78,59.990,1565044204,"201051344001025","174011545737251",28.53,30.80,0,337.54,389.24,51.5,47.8,0.420,1398588.2,1398588.2,10936,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044206,729019.00
08/05/2019 18:30,2,1.693,ACTIVE,214.64,357.68,59.996,1565044204,"201051344001093","174011545737251",28.61,28.80,0,337.24,387.44,49.1,45.5,0.393,1380034.2,1380034.2,10968,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044207,729020.00
08/05/2019 18:30,2,1.646,ACTIVE,214.64,355.88,59.996,1565044204,"201051344000458","174011545737251",28.59,31.80,0,336.94,385.03,47.7,44.1,0.398,1393373.4,1393373.4,10934,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044208,729021.00
08/05/2019 18:30,2,1.752,ACTIVE,214.19,356.18,59.996,1565044204,"201051344000890","174011545737251",28.41,31.50,0,337.24,389.54,50.4,46.7,0.420,1395351.3,1395351.3,10940,0,0,0,L,1122011218,1,123.14,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044209,729022.00
08/05/2019 18:30,2,1.684,ACTIVE,214.87,353.17,60.001,1565044204,"201051344000988","174011545737251",18.47,28.80,0,336.64,373.31,31.5,28.5,0.261,1055122.1,1055122.1,10932,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044210,729023.00
08/05/2019 18:30,2,1.715,ACTIVE,214.87,357.98,60.001,1565044204,"201051344000582","174011545737251",28.29,28.50,0,337.24,389.24,49.2,45.5,0.424,1372307.7,1372307.7,10931,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044211,729024.00
08/05/2019 18:30,2,1.697,ACTIVE,214.19,355.58,59.990,1565044204,"201051344000868","174011545737251",28.11,27.50,0,336.34,387.14,48.4,44.8,0.389,1380351.1,1380351.1,10930,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044212,729025.00
08/05/2019 18:30,2,1.604,ACTIVE,215.09,355.58,60.006,1565044204,"201051344000576","174011545737251",28.71,29.50,0,337.24,384.43,46.6,43.1,0.371,1396117.7,1396117.7,10959,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044213,729026.00
08/05/2019 18:30,2,1.693,ACTIVE,214.87,357.08,59.996,1565044204,"201051344001158","174011545737251",27.87,30.80,0,336.34,386.23,47.8,44.2,0.389,1373657.5,1373657.5,10928,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044214,729027.00
08/05/2019 18:30,2,1.709,ACTIVE,214.41,354.07,60.033,1565044204,"201051344000917","174011545737251",28.61,30.80,0,336.64,388.64,49.6,45.9,0.376,1389611.8,1389611.8,10968,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044214,729028.00
08/05/2019 18:30,2,1.729,ACTIVE,214.41,351.67,60.001,1565044204,"201051344000417","174011545737251",18.59,31.30,0,337.24,373.61,32.5,29.5,0.265,1095696.1,1095696.1,10962,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044215,729029.00
08/05/2019 18:30,2,1.695,ACTIVE,214.41,356.48,60.001,1565044204,"201051344000685","174011545737251",28.11,30.00,0,337.54,388.94,48.3,44.7,0.420,1395469.7,1395469.7,10948,0,0,0,L,1122011218,1,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044216,729030.00
08/05/2019 18:30,2,1.740,ACTIVE,214.87,355.88,59.996,1565044204,"201051344000651","174011545737251",28.27,30.50,0,337.54,388.64,49.8,46.2,0.398,1390155.9,1390155.9,10940,0,0,0,L,1122011218,1,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044217,729031.00
08/05/2019 18:30,2,1.672,ACTIVE,214.19,354.67,59.996,1565044204,"201051344000594","174011545737251",28.39,32.40,0,336.04,383.83,48.1,44.5,0.393,1399762.8,1399762.8,10938,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044218,729032.00
08/05/2019 18:30,2,1.645,ACTIVE,214.87,355.88,59.975,1565044204,"201051344000469","174011545737251",28.78,27.30,0,336.94,387.14,47.9,44.3,0.402,1380121.3,1380121.3,10948,0,0,0,L,1122011218,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044219,729033.00
08/05/2019 18:30,2,1.812,ACTIVE,214.87,358.28,60.006,1565044204,"201051344000585","174011545737251",28.61,29.80,0,336.34,390.14,52.5,48.8,0.429,1406178.6,1406178.6,10933,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044220,729034.00
08/05/2019 18:30,2,1.678,ACTIVE,215.32,356.48,60.001,1565044204,"201051344000853","174011545737251",28.27,30.50,0,338.74,386.83,48.0,44.4,0.389,1402793.9,1402793.9,10946,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044221,729035.00
08/05/2019 18:30,2,1.721,ACTIVE,214.19,355.58,60.017,1565044204,"201051344001145","174011545737251",28.41,29.00,0,337.54,388.94,49.6,45.9,0.393,1404441.8,1404441.8,10967,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044222,729036.00
08/05/2019 18:30,2,1.715,ACTIVE,214.64,357.08,60.001,1565044204,"201051344000438","174011545737251",28.41,31.50,0,337.24,388.04,49.4,45.7,0.389,1397965.1,1397965.1,10939,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044223,729037.00
08/05/2019 18:30,2,1.766,ACTIVE,214.19,354.97,60.001,1565044204,"201051344001135","174011545737251",28.41,29.50,0,337.24,388.94,50.8,47.1,0.407,1385803.7,1385803.7,10930,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044224,729038.00
08/05/2019 18:30,2,1.686,ACTIVE,214.87,355.28,59.996,1565044204,"201051344000983","174011545737251",28.43,30.00,0,336.94,387.74,48.5,44.9,0.380,1401098.4,1401098.4,10938,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044225,729039.00
08/05/2019 18:30,2,1.742,ACTIVE,214.41,356.78,59.959,1565044204,"201051344001203","174011545737251",28.45,30.50,0,337.84,388.64,50.2,46.5,0.407,1393957.4,1393957.4,10954,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044226,729040.00
08/05/2019 18:30,2,1.689,ACTIVE,213.74,355.58,59.990,1565044204,"201051344001230","174011545737251",28.53,30.00,0,336.04,389.54,48.9,45.2,0.393,1388144.7,1388144.7,10982,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044227,729041.00
08/05/2019 18:30,2,1.732,ACTIVE,213.51,355.58,59.990,1565044204,"201051344000646","174011545737251",28.45,30.80,0,336.34,390.44,49.9,46.3,0.411,1382225.1,1382225.1,10955,0,0,0,L,1122011218,1,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044227,729042.00
08/05/2019 18:30,2,1.672,ACTIVE,214.64,353.77,60.001,1565044204,"201051344000867","174011545737251",28.51,31.30,0,336.64,385.93,48.3,44.7,0.384,1378232.0,1378232.0,10951,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044228,729043.00
08/05/2019 18:30,2,1.658,ACTIVE,214.87,358.88,59.985,1565044204,"201051344000633","174011545737251",28.35,31.80,0,336.64,387.74,47.6,44.0,0.398,1374864.0,1374864.0,10962,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044229,729044.00
08/05/2019 18:30,2,1.701,ACTIVE,213.51,354.37,59.996,1565044204,"201051344000955","174011545737251",28.71,30.00,0,336.64,388.34,49.5,45.8,0.411,1402987.6,1402987.6,10953,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044230,729045.00
08/05/2019 18:30,2,1.625,ACTIVE,214.87,355.58,59.990,1565044204,"201051344000648","174011545737251",28.31,28.50,0,337.54,385.93,46.6,43.1,0.389,1388279.7,1388279.7,10935,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044231,729046.00
08/05/2019 18:30,2,1.643,ACTIVE,215.09,354.97,59.980,1565044204,"201051344000645","174011545737251",28.11,28.80,0,337.84,385.03,46.8,43.2,0.376,1394144.6,1394144.6,10943,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044233,729047.00
08/05/2019 18:30,2,1.650,ACTIVE,214.64,355.58,59.985,1565044204,"201051344000569","174011545737251",28.57,29.30,0,336.64,387.44,47.8,44.2,0.393,1411495.3,1411495.3,10936,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044234,729048.00
08/05/2019 18:30,2,1.703,ACTIVE,214.87,359.18,59.996,1565044204,"179051228000119","174011545737251",28.43,31.30,0,338.14,387.74,49.1,45.4,0.407,197218.2,197218.2,11037,0,0,0,L,46974696,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565044235,729049.00
08/05/2019 18:45,2,1.348,ACTIVE,213.74,350.77,60.017,1565045104,"201051344000579","174011545737251",28.31,30.80,0,337.84,379.32,38.6,35.3,0.318,1413032.2,1413032.2,10945,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045106,729050.00
08/05/2019 18:45,2,1.418,ACTIVE,213.96,351.97,59.975,1565045104,"201051344001025","174011545737251",28.61,29.80,0,337.24,379.62,41.1,37.8,0.323,1398597.9,1398597.9,10937,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045107,729051.00
08/05/2019 18:45,2,1.340,ACTIVE,214.19,351.97,59.985,1565045104,"201051344001093","174011545737251",28.45,28.00,0,338.74,377.82,38.6,35.4,0.301,1380043.5,1380043.5,10969,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045107,729052.00
08/05/2019 18:45,2,1.316,ACTIVE,213.74,349.56,59.985,1565045104,"201051344000458","174011545737251",28.31,31.50,0,337.84,378.12,37.8,34.5,0.305,1393382.4,1393382.4,10935,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045108,729053.00
08/05/2019 18:45,2,1.420,ACTIVE,213.74,351.97,59.975,1565045104,"201051344000890","174011545737251",28.23,31.00,0,337.84,378.72,40.6,37.3,0.314,1395360.9,1395360.9,10941,0,0,0,L,1122011218,1,122.91,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045109,729054.00
08/05/2019 18:45,2,1.305,ACTIVE,213.74,348.96,59.990,1565045104,"201051344000988","174011545737251",18.59,28.80,0,338.14,369.10,24.6,21.9,0.203,1055127.9,1055127.9,10933,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045110,729055.00
08/05/2019 18:45,2,1.357,ACTIVE,214.41,353.17,59.964,1565045104,"201051344000582","174011545737251",28.45,27.80,0,336.34,379.02,39.1,35.8,0.323,1372317.0,1372317.0,10932,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045111,729056.00
08/05/2019 18:45,2,1.303,ACTIVE,213.74,350.17,59.990,1565045104,"201051344000868","174011545737251",28.41,27.30,0,337.54,376.01,37.5,34.3,0.296,1380360.4,1380360.4,10931,0,0,0,L,1122011218,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045112,729057.00
08/05/2019 18:45,2,1.248,ACTIVE,214.19,351.07,59.975,1565045104,"201051344000576","174011545737251",28.21,29.30,0,337.84,377.22,35.7,32.5,0.278,1396126.6,1396126.6,10960,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045113,729058.00
08/05/2019 18:45,2,1.283,ACTIVE,213.96,349.86,59.964,1565045104,"201051344001158","174011545737251",28.11,30.50,0,337.24,377.22,36.5,33.4,0.292,1373666.6,1373666.6,10929,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045114,729059.00
08/05/2019 18:45,2,1.316,ACTIVE,214.19,352.27,59.985,1565045104,"201051344000917","174011545737251",28.33,29.80,0,337.54,378.42,37.8,34.5,0.301,1389621.1,1389621.1,10969,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045115,729060.00
08/05/2019 18:45,2,1.334,ACTIVE,213.96,347.76,59.975,1565045104,"201051344000417","174011545737251",18.37,30.80,0,338.14,367.30,24.9,22.1,0.199,1095702.0,1095702.0,10963,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045116,729061.00
08/05/2019 18:45,2,1.285,ACTIVE,214.19,351.67,59.980,1565045104,"201051344000685","174011545737251",27.87,29.50,0,336.64,379.32,36.3,33.1,0.309,1395478.7,1395478.7,10949,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045117,729062.00
08/05/2019 18:45,2,1.309,ACTIVE,214.19,351.97,59.980,1565045104,"201051344000651","174011545737251",28.11,29.30,0,336.64,379.02,37.3,34.1,0.301,1390165.4,1390165.4,10941,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045118,729063.00
08/05/2019 18:45,2,1.238,ACTIVE,213.29,349.26,59.953,1565045104,"201051344000594","174011545737251",28.43,31.80,0,336.94,376.01,35.6,32.5,0.283,1399771.9,1399771.9,10939,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045119,729064.00
08/05/2019 18:45,2,1.223,ACTIVE,213.96,350.17,59.990,1565045104,"201051344000469","174011545737251",28.59,27.00,0,337.24,378.12,35.4,32.3,0.287,1380130.5,1380130.5,10949,0,0,0,L,1122011218,1,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045120,729065.00
08/05/2019 18:45,2,1.379,ACTIVE,214.19,351.97,59.990,1565045104,"201051344000585","174011545737251",28.17,29.00,0,336.94,379.62,39.4,36.1,0.309,1406188.6,1406188.6,10934,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045121,729066.00
08/05/2019 18:45,2,1.236,ACTIVE,214.41,350.47,59.943,1565045104,"201051344000853","174011545737251",28.19,30.30,0,338.74,377.82,35.3,32.1,0.278,1402803.0,1402803.0,10947,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045122,729067.00
08/05/2019 18:45,2,1.254,ACTIVE,214.19,351.37,59.985,1565045104,"201051344001145","174011545737251",28.59,28.30,0,336.34,379.32,36.3,33.1,0.283,1404451.1,1404451.1,10968,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045123,729068.00
08/05/2019 18:45,2,1.242,ACTIVE,214.19,351.37,59.980,1565045104,"201051344000438","174011545737251",28.78,30.80,0,338.14,378.12,36.3,33.1,0.287,1397974.4,1397974.4,10940,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045124,729069.00
08/05/2019 18:45,2,1.330,ACTIVE,213.74,350.77,60.012,1565045104,"201051344001135","174011545737251",28.01,28.80,0,337.54,379.32,37.7,34.5,0.292,1385813.5,1385813.5,10931,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045125,729070.00
08/05/2019 18:45,2,1.246,ACTIVE,213.96,349.86,59.990,1565045104,"201051344000983","174011545737251",28.49,29.50,0,337.24,378.42,36.0,32.8,0.287,1401107.6,1401107.6,10939,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045125,729071.00
08/05/2019 18:45,2,1.289,ACTIVE,214.19,350.17,60.012,1565045104,"201051344001203","174011545737251",28.15,29.80,0,337.54,379.02,36.8,33.6,0.296,1393967.0,1393967.0,10955,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045126,729072.00
08/05/2019 18:45,2,1.225,ACTIVE,213.74,350.17,59.990,1565045104,"201051344001230","174011545737251",28.57,29.30,0,336.94,377.22,35.5,32.3,0.283,1388153.9,1388153.9,10983,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045127,729073.00
08/05/2019 18:45,2,1.291,ACTIVE,213.51,350.77,59.985,1565045104,"201051344000646","174011545737251",28.19,30.30,0,336.94,378.12,36.9,33.7,0.301,1382234.6,1382234.6,10956,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045128,729074.00
08/05/2019 18:45,2,1.238,ACTIVE,213.96,348.66,59.980,1565045104,"201051344000867","174011545737251",28.29,30.50,0,337.24,375.41,35.5,32.4,0.274,1378241.2,1378241.2,10952,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045129,729075.00
08/05/2019 18:45,2,1.230,ACTIVE,213.96,351.07,59.996,1565045104,"201051344000633","174011545737251",27.93,31.30,0,336.34,378.12,34.9,31.7,0.274,1374873.0,1374873.0,10963,0,0,0,L,1122011218,1,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045130,729076.00
08/05/2019 18:45,2,1.281,ACTIVE,213.51,350.77,59.990,1565045104,"201051344000955","174011545737251",28.09,29.30,0,336.94,378.72,36.5,33.3,0.296,1402997.0,1402997.0,10954,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045131,729077.00
