ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 18:45,2,1.213,ACTIVE,213.96,349.26,59.996,1565045104,"201051344000648","174011545737251",27.79,28.30,0,337.24,376.62,34.2,31.1,0.278,1388288.5,1388288.5,10936,0,0,0,L,1122011218,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045133,729078.00
08/05/2019 18:45,2,1.193,ACTIVE,214.19,349.86,59.985,1565045104,"201051344000645","174011545737251",28.25,28.80,0,338.14,378.12,34.2,31.1,0.270,1394153.4,1394153.4,10944,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045134,729079.00
08/05/2019 18:45,2,1.244,ACTIVE,213.96,349.86,59.990,1565045104,"201051344000569","174011545737251",27.97,29.00,0,338.14,376.62,35.3,32.1,0.287,1411504.3,1411504.3,10937,0,0,0,L,1122011218,1,121.10,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045135,729080.00
08/05/2019 18:45,2,1.268,ACTIVE,213.96,354.97,59.996,1565045104,"179051228000119","174011545737251",28.55,31.00,0,337.84,379.02,36.6,33.4,0.278,197227.6,197227.6,11038,0,0,0,L,46974696,1,121.55,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565045136,729081.00
08/05/2019 19:00,2,1.139,ACTIVE,212.38,346.56,60.006,1565046004,"201051344000579","174011545737251",28.13,30.80,0,336.34,378.72,32.5,29.4,0.256,1413041.4,1413041.4,10946,0,0,0,L,1122011218,1,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046006,729082.00
08/05/2019 19:00,2,1.242,ACTIVE,213.06,348.66,59.980,1565046004,"201051344001025","174011545737251",28.11,29.80,0,334.84,382.93,35.4,32.2,0.278,1398607.9,1398607.9,10938,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046007,729083.00
08/05/2019 19:00,2,1.117,ACTIVE,213.06,349.26,59.980,1565046004,"201051344001093","174011545737251",28.29,28.50,0,335.14,379.32,32.0,29.0,0.243,1380052.6,1380052.6,10970,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046008,729084.00
08/05/2019 19:00,2,1.107,ACTIVE,212.38,346.56,59.980,1565046004,"201051344000458","174011545737251",28.09,31.30,0,336.34,378.42,31.6,28.5,0.252,1393391.2,1393391.2,10936,0,0,0,L,1122011218,1,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046009,729085.00
08/05/2019 19:00,2,1.211,ACTIVE,212.83,348.06,59.980,1565046004,"201051344000890","174011545737251",28.23,30.80,0,335.14,381.42,34.6,31.5,0.274,1395370.6,1395370.6,10942,0,0,0,L,1122011218,1,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046010,729086.00
08/05/2019 19:00,2,1.107,ACTIVE,212.38,345.06,59.996,1565046004,"201051344000988","174011545737251",18.41,29.00,0,335.74,367.60,20.6,18.0,0.168,1055133.5,1055133.5,10934,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046011,729087.00
08/05/2019 19:00,2,1.209,ACTIVE,213.29,349.26,59.980,1565046004,"201051344000582","174011545737251",28.07,28.30,0,334.84,382.63,34.4,31.3,0.283,1372326.5,1372326.5,10933,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046012,729088.00
08/05/2019 19:00,2,1.129,ACTIVE,212.16,346.56,59.980,1565046004,"201051344000868","174011545737251",28.05,27.50,0,335.44,375.11,32.1,29.1,0.247,1380369.2,1380369.2,10932,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046013,729089.00
08/05/2019 19:00,2,1.090,ACTIVE,213.06,347.76,59.985,1565046004,"201051344000576","174011545737251",27.67,29.30,0,335.44,376.62,30.6,27.6,0.247,1396135.1,1396135.1,10961,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046014,729090.00
08/05/2019 19:00,2,1.123,ACTIVE,212.38,346.56,59.975,1565046004,"201051344001158","174011545737251",27.97,30.50,0,336.04,377.22,31.9,28.8,0.256,1373675.4,1373675.4,10930,0,0,0,L,1122011218,1,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046014,729091.00
08/05/2019 19:00,2,1.248,ACTIVE,213.29,349.56,59.985,1565046004,"201051344000917","174011545737251",28.07,30.30,0,334.54,382.33,35.5,32.3,0.283,1389630.8,1389630.8,10970,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046015,729092.00
08/05/2019 19:00,2,1.234,ACTIVE,213.06,345.36,59.980,1565046004,"201051344000417","174011545737251",18.43,30.80,0,334.54,368.80,23.1,20.4,0.181,1095708.2,1095708.2,10964,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046016,729093.00
08/05/2019 19:00,2,1.215,ACTIVE,213.29,349.56,59.980,1565046004,"201051344000685","174011545737251",27.75,29.50,0,335.44,381.73,34.2,31.1,0.296,1395488.0,1395488.0,10950,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046017,729094.00
08/05/2019 19:00,2,1.244,ACTIVE,213.51,348.96,59.985,1565046004,"201051344000651","174011545737251",28.21,29.00,0,335.74,382.33,35.5,32.4,0.287,1390175.0,1390175.0,10942,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046018,729095.00
08/05/2019 19:00,2,1.131,ACTIVE,212.16,346.56,59.996,1565046004,"201051344000594","174011545737251",28.21,31.50,0,333.93,374.21,32.4,29.3,0.261,1399780.8,1399780.8,10940,0,0,0,L,1122011218,1,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046019,729096.00
08/05/2019 19:00,2,1.115,ACTIVE,211.25,345.06,59.985,1565046004,"201051344000469","174011545737251",28.25,27.50,0,334.84,378.12,32.0,28.9,0.261,1380139.2,1380139.2,10950,0,0,0,L,1122011218,1,120.42,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046020,729097.00
08/05/2019 19:00,2,1.393,ACTIVE,213.96,350.47,59.980,1565046004,"201051344000585","174011545737251",28.29,29.30,0,335.44,384.43,40.0,36.6,0.318,1406199.2,1406199.2,10935,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046021,729098.00
08/05/2019 19:00,2,1.131,ACTIVE,212.38,347.16,59.985,1565046004,"201051344000853","174011545737251",28.41,30.80,0,336.94,376.31,32.5,29.5,0.252,1402811.9,1402811.9,10948,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046023,729099.00
08/05/2019 19:00,2,1.162,ACTIVE,213.74,349.26,59.975,1565046004,"201051344001145","174011545737251",29.56,28.50,0,335.74,382.33,34.9,31.7,0.274,1404460.8,1404460.8,10969,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046023,729100.00
08/05/2019 19:00,2,1.215,ACTIVE,213.74,350.17,59.990,1565046004,"201051344000438","174011545737251",28.33,30.80,0,334.54,380.52,34.9,31.7,0.278,1397983.8,1397983.8,10941,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046024,729101.00
08/05/2019 19:00,2,1.312,ACTIVE,213.29,348.96,59.964,1565046004,"201051344001135","174011545737251",27.85,28.80,0,334.54,382.63,37.0,33.8,0.283,1385823.3,1385823.3,10932,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046025,729102.00
08/05/2019 19:00,2,1.168,ACTIVE,212.16,345.66,59.990,1565046004,"201051344000983","174011545737251",28.49,29.80,0,334.84,377.82,33.7,30.6,0.270,1401116.7,1401116.7,10940,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046026,729103.00
08/05/2019 19:00,2,1.262,ACTIVE,213.74,348.96,59.985,1565046004,"201051344001203","174011545737251",28.01,29.80,0,335.44,381.73,35.8,32.6,0.292,1393976.6,1393976.6,10956,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046027,729104.00
08/05/2019 19:00,2,1.199,ACTIVE,213.51,348.06,59.985,1565046004,"201051344001230","174011545737251",28.41,29.50,0,333.33,380.22,34.6,31.5,0.278,1388163.2,1388163.2,10984,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046028,729105.00
08/05/2019 19:00,2,1.297,ACTIVE,213.06,349.26,60.017,1565046004,"201051344000646","174011545737251",28.17,30.00,0,333.33,382.63,37.0,33.8,0.296,1382244.4,1382244.4,10957,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046029,729106.00
08/05/2019 19:00,2,1.154,ACTIVE,212.16,344.45,60.012,1565046004,"201051344000867","174011545737251",28.25,30.30,0,334.54,375.11,33.0,29.9,0.252,1378250.1,1378250.1,10953,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046030,729107.00
08/05/2019 19:00,2,1.145,ACTIVE,212.38,347.16,59.985,1565046004,"201051344000633","174011545737251",28.03,31.30,0,334.84,377.82,32.5,29.5,0.256,1374881.8,1374881.8,10964,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046031,729108.00
08/05/2019 19:00,2,1.217,ACTIVE,213.29,349.26,59.969,1565046004,"201051344000955","174011545737251",28.21,29.50,0,333.63,379.32,34.8,31.7,0.283,1403006.4,1403006.4,10955,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046032,729109.00
08/05/2019 19:00,2,1.115,ACTIVE,212.38,345.66,60.022,1565046004,"201051344000648","174011545737251",27.89,28.30,0,335.14,376.62,31.5,28.5,0.256,1388297.0,1388297.0,10937,0,0,0,L,1122011218,1,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046033,729110.00
08/05/2019 19:00,2,1.129,ACTIVE,212.38,345.96,59.985,1565046004,"201051344000645","174011545737251",27.59,28.80,0,336.34,377.82,31.6,28.6,0.247,1394161.9,1394161.9,10945,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046034,729111.00
08/05/2019 19:00,2,1.160,ACTIVE,212.16,346.26,60.001,1565046004,"201051344000569","174011545737251",28.15,29.30,0,335.14,378.42,33.1,30.0,0.270,1411513.2,1411513.2,10938,0,0,0,L,1122011218,1,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046036,729112.00
08/05/2019 19:00,2,1.170,ACTIVE,212.16,349.56,59.985,1565046004,"179051228000119","174011545737251",28.75,31.30,0,335.74,378.72,34.1,31.0,0.270,197236.8,197236.8,11039,0,0,0,L,46974696,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046037,729113.00
08/05/2019 19:15,2,0.912,ACTIVE,213.06,344.15,60.006,1565046904,"201051344000579","174011545737251",28.27,30.00,0,334.54,361.89,26.1,23.3,0.190,1413047.5,1413047.5,10947,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046905,729114.00
08/05/2019 19:15,2,0.943,ACTIVE,213.74,347.16,59.996,1565046904,"201051344001025","174011545737251",27.59,29.30,0,329.43,366.70,26.4,23.5,0.194,1398614.5,1398614.5,10939,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046906,729115.00
08/05/2019 19:15,2,0.836,ACTIVE,213.96,347.46,60.001,1565046904,"201051344001093","174011545737251",27.95,28.30,0,328.82,363.69,23.7,21.0,0.177,1380058.4,1380058.4,10971,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046907,729116.00
08/05/2019 19:15,2,0.867,ACTIVE,212.83,343.85,59.990,1565046904,"201051344000458","174011545737251",27.95,30.30,0,334.24,362.79,24.6,21.8,0.190,1393397.1,1393397.1,10937,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046908,729117.00
08/05/2019 19:15,2,0.889,ACTIVE,213.74,346.86,60.001,1565046904,"201051344000890","174011545737251",28.07,30.30,0,329.13,365.19,25.3,22.5,0.186,1395376.9,1395376.9,10943,0,0,0,L,1122011218,1,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046909,729118.00
08/05/2019 19:15,2,0.855,ACTIVE,212.83,343.85,60.001,1565046904,"201051344000988","174011545737251",18.15,28.30,0,333.33,356.18,15.8,13.3,0.128,1055137.2,1055137.2,10935,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046909,729119.00
08/05/2019 19:15,2,0.855,ACTIVE,214.41,348.36,60.012,1565046904,"201051344000582","174011545737251",27.73,28.00,0,327.92,366.40,24.0,21.3,0.190,1372332.7,1372332.7,10934,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046910,729120.00
08/05/2019 19:15,2,0.867,ACTIVE,212.61,343.55,59.996,1565046904,"201051344000868","174011545737251",27.77,27.00,0,333.63,361.29,24.4,21.6,0.181,1380375.2,1380375.2,10933,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046911,729121.00
08/05/2019 19:15,2,0.814,ACTIVE,213.29,344.76,60.006,1565046904,"201051344000576","174011545737251",27.99,28.30,0,334.24,362.79,23.1,20.4,0.177,1396140.6,1396140.6,10962,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046912,729122.00
08/05/2019 19:15,2,0.857,ACTIVE,212.83,342.95,60.043,1565046904,"201051344001158","174011545737251",27.47,29.80,0,333.03,363.09,23.9,21.1,0.181,1373681.2,1373681.2,10931,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046913,729123.00
08/05/2019 19:15,2,0.822,ACTIVE,213.96,347.16,59.975,1565046904,"201051344000917","174011545737251",27.99,30.00,0,327.32,365.80,23.4,20.6,0.172,1389637.1,1389637.1,10971,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046914,729124.00
08/05/2019 19:15,2,0.877,ACTIVE,213.96,345.36,60.006,1565046904,"201051344000417","174011545737251",17.95,30.30,0,329.43,357.38,15.9,13.5,0.115,1095712.1,1095712.1,10965,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046915,729125.00
08/05/2019 19:15,2,0.807,ACTIVE,213.96,347.46,60.006,1565046904,"201051344000685","174011545737251",27.59,29.00,0,330.03,365.80,22.6,19.9,0.186,1395494.0,1395494.0,10951,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046916,729126.00
08/05/2019 19:15,2,0.842,ACTIVE,213.96,347.16,60.001,1565046904,"201051344000651","174011545737251",27.77,28.50,0,330.33,367.90,23.7,21.0,0.177,1390181.3,1390181.3,10943,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046917,729127.00
08/05/2019 19:15,2,0.822,ACTIVE,212.61,342.95,60.006,1565046904,"201051344000594","174011545737251",28.11,31.00,0,332.13,359.18,23.4,20.7,0.177,1399786.7,1399786.7,10941,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046918,729128.00
08/05/2019 19:15,2,0.824,ACTIVE,213.06,344.15,60.006,1565046904,"201051344000469","174011545737251",28.25,27.30,0,331.53,360.38,23.6,20.8,0.186,1380145.0,1380145.0,10951,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046919,729129.00
08/05/2019 19:15,2,0.908,ACTIVE,213.96,347.16,60.012,1565046904,"201051344000585","174011545737251",28.51,29.00,0,330.03,368.20,26.2,23.4,0.194,1406206.4,1406206.4,10936,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046920,729130.00
08/05/2019 19:15,2,0.832,ACTIVE,213.51,345.66,59.996,1565046904,"201051344000853","174011545737251",27.99,29.80,0,334.84,362.19,23.6,20.9,0.177,1402817.8,1402817.8,10949,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046921,729131.00
08/05/2019 19:15,2,0.816,ACTIVE,213.96,346.86,59.996,1565046904,"201051344001145","174011545737251",28.09,28.00,0,330.63,365.49,23.2,20.5,0.168,1404466.8,1404466.8,10970,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046922,729132.00
08/05/2019 19:15,2,0.840,ACTIVE,213.96,346.56,60.006,1565046904,"201051344000438","174011545737251",27.95,30.30,0,329.13,366.10,23.8,21.1,0.181,1397989.9,1397989.9,10942,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046923,729133.00
08/05/2019 19:15,2,0.889,ACTIVE,213.51,345.96,59.990,1565046904,"201051344001135","174011545737251",28.27,28.50,0,327.92,365.80,25.5,22.7,0.181,1385829.9,1385829.9,10933,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046924,729134.00
08/05/2019 19:15,2,0.859,ACTIVE,213.06,343.55,60.001,1565046904,"201051344000983","174011545737251",28.37,29.00,0,333.03,360.99,24.7,21.9,0.190,1401122.8,1401122.8,10941,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046925,729135.00
08/05/2019 19:15,2,0.855,ACTIVE,213.96,346.56,60.006,1565046904,"201051344001203","174011545737251",27.91,29.50,0,329.73,366.70,24.2,21.4,0.186,1393982.8,1393982.8,10957,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046926,729136.00
08/05/2019 19:15,2,0.826,ACTIVE,213.51,345.96,59.996,1565046904,"201051344001230","174011545737251",27.57,29.00,0,328.52,363.39,23.1,20.4,0.168,1388169.1,1388169.1,10985,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046927,729137.00
08/05/2019 19:15,2,0.871,ACTIVE,213.29,346.86,59.996,1565046904,"201051344000646","174011545737251",28.23,29.50,0,328.52,366.40,25.0,22.2,0.199,1382250.8,1382250.8,10958,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046927,729138.00
08/05/2019 19:15,2,0.871,ACTIVE,213.06,343.25,59.959,1565046904,"201051344000867","174011545737251",27.57,29.30,0,332.43,362.49,24.4,21.6,0.181,1378256.1,1378256.1,10954,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046928,729139.00
08/05/2019 19:15,2,0.846,ACTIVE,213.29,345.36,59.996,1565046904,"201051344000633","174011545737251",27.85,30.30,0,333.33,361.59,23.9,21.2,0.186,1374887.6,1374887.6,10965,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046929,729140.00
08/05/2019 19:15,2,0.871,ACTIVE,213.29,346.56,59.996,1565046904,"201051344000955","174011545737251",28.11,29.30,0,328.22,364.59,24.9,22.1,0.190,1403012.5,1403012.5,10956,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046930,729141.00
08/05/2019 19:15,2,0.850,ACTIVE,213.29,344.45,60.001,1565046904,"201051344000648","174011545737251",27.95,27.50,0,333.63,360.99,24.1,21.3,0.186,1388302.7,1388302.7,10938,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046931,729142.00
08/05/2019 19:15,2,0.855,ACTIVE,213.29,344.76,60.006,1565046904,"201051344000645","174011545737251",27.53,28.00,0,333.63,363.09,23.9,21.1,0.181,1394167.6,1394167.6,10946,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046933,729143.00
08/05/2019 19:15,2,0.867,ACTIVE,212.83,343.55,60.012,1565046904,"201051344000569","174011545737251",28.41,29.00,0,332.73,361.59,25.0,22.2,0.194,1411519.2,1411519.2,10939,0,0,0,L,1122011218,1,120.88,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046934,729144.00
08/05/2019 19:15,2,0.918,ACTIVE,213.06,348.36,59.980,1565046904,"179051228000119","174011545737251",28.29,30.80,0,333.03,366.70,26.4,23.5,0.194,197242.9,197242.9,11040,0,0,0,L,46974696,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565046935,729145.00
08/05/2019 19:30,2,0.736,ACTIVE,212.61,342.65,60.028,1565047804,"201051344000579","174011545737251",28.27,29.50,0,334.24,359.78,21.1,18.5,0.150,1413052.8,1413052.8,10948,0,0,0,L,1122011218,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047805,729146.00
08/05/2019 19:30,2,0.705,ACTIVE,213.51,344.45,59.990,1565047804,"201051344001025","174011545737251",27.87,28.80,0,336.94,360.08,19.9,17.3,0.146,1398619.7,1398619.7,10940,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047806,729147.00
08/05/2019 19:30,2,0.666,ACTIVE,213.74,345.06,60.006,1565047804,"201051344001093","174011545737251",27.73,27.80,0,337.24,357.98,18.7,16.1,0.124,1380063.1,1380063.1,10972,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047807,729148.00
08/05/2019 19:30,2,0.717,ACTIVE,212.61,342.65,59.969,1565047804,"201051344000458","174011545737251",27.61,29.50,0,333.93,356.48,20.1,17.5,0.155,1393402.1,1393402.1,10938,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047808,729149.00
08/05/2019 19:30,2,0.705,ACTIVE,213.29,344.15,59.985,1565047804,"201051344000890","174011545737251",27.89,29.50,0,336.04,359.78,20.0,17.3,0.141,1395382.0,1395382.0,10944,0,0,0,L,1122011218,1,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047809,729150.00
08/05/2019 19:30,2,0.699,ACTIVE,212.61,342.65,59.990,1565047804,"201051344000988","174011545737251",18.13,28.00,0,333.33,355.88,12.9,10.5,0.102,1055140.2,1055140.2,10936,0,0,0,L,1122011218,1,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047810,729151.00
08/05/2019 19:30,2,0.670,ACTIVE,213.96,345.96,59.990,1565047804,"201051344000582","174011545737251",27.59,27.80,0,336.64,359.78,18.8,16.2,0.141,1372337.6,1372337.6,10935,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047811,729152.00
08/05/2019 19:30,2,0.719,ACTIVE,212.61,342.95,59.953,1565047804,"201051344000868","174011545737251",28.07,26.50,0,333.03,355.58,20.4,17.8,0.146,1380380.3,1380380.3,10934,0,0,0,L,1122011218,1,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047812,729153.00
08/05/2019 19:30,2,0.691,ACTIVE,213.29,344.15,59.990,1565047804,"201051344000576","174011545737251",27.83,27.50,0,334.54,359.78,19.6,16.9,0.146,1396145.5,1396145.5,10963,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047813,729154.00
08/05/2019 19:30,2,0.701,ACTIVE,212.83,342.95,59.980,1565047804,"201051344001158","174011545737251",27.83,29.30,0,333.03,355.58,19.8,17.2,0.146,1373686.2,1373686.2,10932,0,0,0,L,1122011218,1,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047814,729155.00
08/05/2019 19:30,2,0.660,ACTIVE,213.51,345.66,59.980,1565047804,"201051344000917","174011545737251",27.93,29.30,0,336.04,358.88,18.7,16.1,0.133,1389642.0,1389642.0,10972,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047815,729156.00
08/05/2019 19:30,2,0.703,ACTIVE,213.74,343.55,59.996,1565047804,"201051344000417","174011545737251",18.25,29.50,0,336.04,353.77,13.0,10.6,0.088,1095715.3,1095715.3,10966,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047816,729157.00
08/05/2019 19:30,2,0.656,ACTIVE,213.74,345.66,59.990,1565047804,"201051344000685","174011545737251",27.65,28.30,0,336.04,359.18,18.4,15.9,0.137,1395498.7,1395498.7,10952,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047817,729158.00
08/05/2019 19:30,2,0.691,ACTIVE,213.74,345.36,59.980,1565047804,"201051344000651","174011545737251",27.41,27.80,0,337.54,360.99,19.2,16.6,0.146,1390186.2,1390186.2,10944,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047818,729159.00
08/05/2019 19:30,2,0.699,ACTIVE,212.38,342.05,60.012,1565047804,"201051344000594","174011545737251",27.99,30.30,0,331.83,355.28,19.9,17.3,0.150,1399791.6,1399791.6,10942,0,0,0,L,1122011218,1,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047819,729160.00
08/05/2019 19:30,2,0.707,ACTIVE,212.83,342.95,59.985,1565047804,"201051344000469","174011545737251",28.01,27.00,0,332.43,355.28,20.0,17.4,0.155,1380150.0,1380150.0,10952,0,0,0,L,1122011218,1,120.65,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047819,729161.00
08/05/2019 19:30,2,0.754,ACTIVE,213.51,345.06,60.001,1565047804,"201051344000585","174011545737251",28.11,28.50,0,336.34,360.38,21.5,18.8,0.150,1406212.0,1406212.0,10937,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047820,729162.00
08/05/2019 19:30,2,0.711,ACTIVE,213.29,343.85,59.990,1565047804,"201051344000853","174011545737251",27.79,29.30,0,334.84,356.78,20.1,17.4,0.146,1402822.8,1402822.8,10950,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047821,729163.00
08/05/2019 19:30,2,0.680,ACTIVE,213.74,344.76,60.001,1565047804,"201051344001145","174011545737251",27.51,27.50,0,337.84,359.78,19.0,16.4,0.133,1404471.7,1404471.7,10971,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047822,729164.00
08/05/2019 19:30,2,0.689,ACTIVE,213.74,344.76,59.985,1565047804,"201051344000438","174011545737251",28.03,29.50,0,337.24,360.08,19.6,17.0,0.137,1397994.9,1397994.9,10943,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047823,729165.00
08/05/2019 19:30,2,0.736,ACTIVE,213.29,343.55,60.001,1565047804,"201051344001135","174011545737251",28.01,27.80,0,336.34,358.88,20.9,18.2,0.150,1385835.2,1385835.2,10934,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047824,729166.00
08/05/2019 19:30,2,0.734,ACTIVE,212.83,342.35,59.990,1565047804,"201051344000983","174011545737251",27.99,28.50,0,333.33,357.68,20.9,18.2,0.150,1401128.0,1401128.0,10942,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047825,729167.00
08/05/2019 19:30,2,0.678,ACTIVE,213.74,344.76,60.017,1565047804,"201051344001203","174011545737251",28.31,28.80,0,336.64,360.38,19.5,16.9,0.141,1393987.7,1393987.7,10958,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047826,729168.00
08/05/2019 19:30,2,0.656,ACTIVE,213.29,344.45,60.006,1565047804,"201051344001230","174011545737251",28.03,28.30,0,335.14,357.08,18.7,16.1,0.124,1388173.8,1388173.8,10986,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047827,729169.00
08/05/2019 19:30,2,0.705,ACTIVE,213.06,344.76,59.964,1565047804,"201051344000646","174011545737251",27.91,29.00,0,335.74,359.48,20.0,17.4,0.146,1382255.9,1382255.9,10959,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047828,729170.00
08/05/2019 19:30,2,0.721,ACTIVE,212.83,342.05,59.996,1565047804,"201051344000867","174011545737251",27.89,28.50,0,333.63,355.58,20.3,17.7,0.141,1378261.1,1378261.1,10955,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047829,729171.00
08/05/2019 19:30,2,0.705,ACTIVE,213.06,344.45,59.996,1565047804,"201051344000633","174011545737251",27.73,29.30,0,333.93,357.08,19.8,17.2,0.141,1374892.5,1374892.5,10966,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047830,729172.00
08/05/2019 19:30,2,0.715,ACTIVE,213.06,344.15,60.006,1565047804,"201051344000955","174011545737251",28.11,29.00,0,335.14,358.58,20.4,17.7,0.150,1403017.6,1403017.6,10957,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047831,729173.00
08/05/2019 19:30,2,0.707,ACTIVE,212.83,342.65,59.996,1565047804,"201051344000648","174011545737251",27.85,27.30,0,334.84,358.28,20.0,17.4,0.146,1388307.6,1388307.6,10939,0,0,0,L,1122011218,1,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047832,729174.00
08/05/2019 19:30,2,0.701,ACTIVE,213.06,343.25,60.017,1565047804,"201051344000645","174011545737251",27.57,27.50,0,334.54,359.18,19.6,17.0,0.146,1394172.4,1394172.4,10947,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047833,729175.00
08/05/2019 19:30,2,0.719,ACTIVE,212.83,343.25,60.028,1565047804,"201051344000569","174011545737251",27.73,28.80,0,333.63,356.18,20.2,17.6,0.150,1411524.2,1411524.2,10940,0,0,0,L,1122011218,1,120.65,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047834,729176.00
08/05/2019 19:30,2,0.768,ACTIVE,212.83,346.56,59.964,1565047804,"179051228000119","174011545737251",27.81,30.50,0,335.44,360.69,21.6,19.0,0.150,197248.3,197248.3,11041,0,0,0,L,46974696,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565047835,729177.00
08/05/2019 19:45,2,0.613,ACTIVE,212.61,341.15,59.969,1565048704,"201051344000579","174011545737251",27.63,29.50,0,334.24,353.17,17.2,14.6,0.115,1413057.0,1413057.0,10949,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048705,729178.00
08/05/2019 19:45,2,0.574,ACTIVE,213.51,342.95,60.001,1565048704,"201051344001025","174011545737251",27.57,28.00,0,336.34,355.28,16.0,13.6,0.102,1398623.6,1398623.6,10941,0,0,0,L,1122011218,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048706,729179.00
08/05/2019 19:45,2,0.512,ACTIVE,213.74,343.85,60.006,1565048704,"201051344001093","174011545737251",28.41,27.50,0,336.64,354.37,14.7,12.3,0.088,1380066.8,1380066.8,10973,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048707,729180.00
08/05/2019 19:45,2,0.570,ACTIVE,212.83,340.85,59.996,1565048704,"201051344000458","174011545737251",27.85,29.00,0,333.03,353.47,16.1,13.6,0.115,1393406.0,1393406.0,10939,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048708,729181.00
08/05/2019 19:45,2,0.570,ACTIVE,213.51,342.65,59.990,1565048704,"201051344000890","174011545737251",27.77,28.80,0,335.44,354.97,16.1,13.6,0.106,1395385.9,1395385.9,10945,0,0,0,L,1122011218,1,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048709,729182.00
08/05/2019 19:45,2,0.555,ACTIVE,212.83,340.55,59.996,1565048704,"201051344000988","174011545737251",18.19,27.80,0,333.33,350.77,10.2,8.0,0.071,1055142.6,1055142.6,10937,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048710,729183.00
08/05/2019 19:45,2,0.543,ACTIVE,214.19,343.85,60.001,1565048704,"201051344000582","174011545737251",27.43,27.30,0,336.64,354.67,15.1,12.7,0.106,1372341.2,1372341.2,10936,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048711,729184.00
08/05/2019 19:45,2,0.590,ACTIVE,212.61,340.55,59.996,1565048704,"201051344000868","174011545737251",27.57,26.30,0,333.03,352.27,16.5,14.0,0.110,1380384.3,1380384.3,10935,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048712,729185.00
08/05/2019 19:45,2,0.561,ACTIVE,213.29,342.65,60.017,1565048704,"201051344000576","174011545737251",27.53,27.00,0,334.24,353.77,15.7,13.2,0.110,1396149.3,1396149.3,10964,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048713,729186.00
08/05/2019 19:45,2,0.576,ACTIVE,212.83,340.25,59.980,1565048704,"201051344001158","174011545737251",27.21,29.00,0,333.03,353.47,15.9,13.4,0.106,1373690.1,1373690.1,10933,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048713,729187.00
08/05/2019 19:45,2,0.535,ACTIVE,213.74,342.95,60.006,1565048704,"201051344000917","174011545737251",27.63,28.50,0,335.44,354.67,15.0,12.5,0.093,1389645.6,1389645.6,10973,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048715,729188.00
08/05/2019 19:45,2,0.570,ACTIVE,213.51,341.75,60.001,1565048704,"201051344000417","174011545737251",18.19,28.80,0,336.04,350.77,10.5,8.2,0.062,1095717.7,1095717.7,10967,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048715,729189.00
08/05/2019 19:45,2,0.533,ACTIVE,213.96,344.15,60.012,1565048704,"201051344000685","174011545737251",27.25,27.80,0,334.84,355.88,14.8,12.3,0.106,1395502.3,1395502.3,10953,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048716,729190.00
08/05/2019 19:45,2,0.545,ACTIVE,213.74,343.55,60.033,1565048704,"201051344000651","174011545737251",27.85,27.30,0,336.64,355.88,15.4,13.0,0.102,1390190.0,1390190.0,10945,0,0,0,L,1122011218,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048717,729191.00
08/05/2019 19:45,2,0.559,ACTIVE,212.61,340.55,60.001,1565048704,"201051344000594","174011545737251",28.13,29.50,0,332.13,352.57,15.9,13.5,0.115,1399795.5,1399795.5,10943,0,0,0,L,1122011218,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048718,729192.00
08/05/2019 19:45,2,0.561,ACTIVE,212.83,341.45,60.012,1565048704,"201051344000469","174011545737251",28.35,26.80,0,332.43,353.17,16.1,13.6,0.115,1380154.0,1380154.0,10953,0,0,0,L,1122011218,1,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048719,729193.00
08/05/2019 19:45,2,0.623,ACTIVE,213.74,344.15,60.049,1565048704,"201051344000585","174011545737251",27.67,28.00,0,335.74,355.28,17.5,15.0,0.106,1406216.3,1406216.3,10938,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048720,729194.00
08/05/2019 19:45,2,0.582,ACTIVE,213.51,342.65,59.996,1565048704,"201051344000853","174011545737251",27.39,28.80,0,335.74,354.67,16.2,13.7,0.106,1402826.7,1402826.7,10951,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048721,729195.00
08/05/2019 19:45,2,0.541,ACTIVE,213.96,343.55,60.001,1565048704,"201051344001145","174011545737251",27.49,27.00,0,336.34,354.97,15.1,12.7,0.097,1404475.4,1404475.4,10972,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048722,729196.00
08/05/2019 19:45,2,0.562,ACTIVE,213.74,343.85,60.006,1565048704,"201051344000438","174011545737251",27.75,28.80,0,335.44,354.97,15.8,13.3,0.106,1397998.7,1397998.7,10944,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048723,729197.00
08/05/2019 19:45,2,0.598,ACTIVE,213.29,342.35,60.001,1565048704,"201051344001135","174011545737251",27.97,27.50,0,334.54,354.37,17.0,14.5,0.110,1385839.4,1385839.4,10935,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048724,729198.00
08/05/2019 19:45,2,0.590,ACTIVE,213.06,340.85,60.006,1565048704,"201051344000983","174011545737251",28.25,28.30,0,333.33,353.77,16.9,14.4,0.115,1401132.2,1401132.2,10943,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048725,729199.00
08/05/2019 19:45,2,0.543,ACTIVE,213.74,342.95,60.006,1565048704,"201051344001203","174011545737251",28.39,28.30,0,336.04,355.28,15.6,13.2,0.106,1393991.5,1393991.5,10959,0,0,0,L,1122011218,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048726,729200.00
08/05/2019 19:45,2,0.531,ACTIVE,213.51,342.35,60.006,1565048704,"201051344001230","174011545737251",27.77,27.80,0,334.24,353.17,14.9,12.5,0.093,1388177.4,1388177.4,10987,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048727,729201.00
08/05/2019 19:45,2,0.576,ACTIVE,213.06,343.25,60.012,1565048704,"201051344000646","174011545737251",27.63,28.50,0,333.93,355.28,16.2,13.7,0.110,1382259.8,1382259.8,10960,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048728,729202.00
08/05/2019 19:45,2,0.588,ACTIVE,213.06,340.55,60.012,1565048704,"201051344000867","174011545737251",27.43,28.00,0,333.33,352.27,16.4,13.9,0.102,1378265.1,1378265.1,10956,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048729,729203.00
08/05/2019 19:45,2,0.562,ACTIVE,213.29,343.25,59.990,1565048704,"201051344000633","174011545737251",27.91,28.80,0,333.63,354.37,15.9,13.5,0.106,1374896.3,1374896.3,10967,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048729,729204.00
08/05/2019 19:45,2,0.584,ACTIVE,213.06,342.95,60.006,1565048704,"201051344000955","174011545737251",28.03,28.50,0,334.54,354.07,16.6,14.1,0.110,1403021.6,1403021.6,10958,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048730,729205.00
08/05/2019 19:45,2,0.566,ACTIVE,213.06,340.85,60.012,1565048704,"201051344000648","174011545737251",28.03,26.80,0,333.33,353.77,16.1,13.6,0.110,1388311.6,1388311.6,10940,0,0,0,L,1122011218,1,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048731,729206.00
08/05/2019 19:45,2,0.553,ACTIVE,213.51,342.35,60.001,1565048704,"201051344000645","174011545737251",27.87,27.30,0,334.24,353.77,15.6,13.1,0.106,1394176.3,1394176.3,10948,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048733,729207.00
08/05/2019 19:45,2,0.584,ACTIVE,213.06,341.45,60.022,1565048704,"201051344000569","174011545737251",27.33,28.80,0,333.63,353.17,16.2,13.7,0.115,1411528.1,1411528.1,10941,0,0,0,L,1122011218,1,120.88,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048734,729208.00
08/05/2019 19:45,2,0.609,ACTIVE,213.06,344.76,60.012,1565048704,"179051228000119","174011545737251",28.19,30.30,0,334.84,357.68,17.4,14.9,0.110,197252.6,197252.6,11042,0,0,0,L,46974696,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565048735,729209.00
08/05/2019 20:00,2,0.518,ACTIVE,212.83,340.85,59.975,1565049604,"201051344000579","174011545737251",27.43,29.00,0,332.73,349.86,14.4,11.9,0.084,1413060.4,1413060.4,10950,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049605,729210.00
08/05/2019 20:00,2,0.473,ACTIVE,213.51,342.95,60.017,1565049604,"201051344001025","174011545737251",27.87,27.30,0,335.74,352.27,13.4,11.0,0.075,1398626.8,1398626.8,10942,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049606,729211.00
08/05/2019 20:00,2,0.447,ACTIVE,213.74,343.85,60.038,1565049604,"201051344001093","174011545737251",27.27,27.00,0,336.34,351.37,12.4,10.0,0.075,1380069.6,1380069.6,10974,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049607,729212.00
08/05/2019 20:00,2,0.471,ACTIVE,212.83,340.25,60.038,1565049604,"201051344000458","174011545737251",27.53,28.50,0,332.73,349.26,13.1,10.7,0.084,1393409.1,1393409.1,10940,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049608,729213.00
08/05/2019 20:00,2,0.475,ACTIVE,213.51,342.65,60.006,1565049604,"201051344000890","174011545737251",27.85,28.30,0,334.54,351.97,13.4,11.1,0.075,1395389.0,1395389.0,10946,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049609,729214.00
08/05/2019 20:00,2,0.445,ACTIVE,212.83,341.15,59.996,1565049604,"201051344000988","174011545737251",18.15,27.30,0,332.13,348.96,8.2,6.0,0.049,1055144.4,1055144.4,10938,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049610,729215.00
08/05/2019 20:00,2,0.443,ACTIVE,213.96,343.55,60.001,1565049604,"201051344000582","174011545737251",27.83,26.80,0,335.44,351.67,12.5,10.2,0.071,1372344.2,1372344.2,10937,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049611,729216.00
08/05/2019 20:00,2,0.486,ACTIVE,212.83,340.85,59.996,1565049604,"201051344000868","174011545737251",27.21,26.00,0,332.43,349.56,13.4,11.0,0.080,1380387.5,1380387.5,10936,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049612,729217.00
08/05/2019 20:00,2,0.459,ACTIVE,213.29,341.75,60.006,1565049604,"201051344000576","174011545737251",26.88,26.80,0,333.93,350.47,12.5,10.2,0.080,1396152.3,1396152.3,10965,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049613,729218.00
08/05/2019 20:00,2,0.463,ACTIVE,212.83,340.85,60.012,1565049604,"201051344001158","174011545737251",27.57,28.30,0,332.73,348.96,13.0,10.6,0.080,1373693.1,1373693.1,10934,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049614,729219.00
