ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 20:00,2,0.451,ACTIVE,213.74,343.55,60.012,1565049604,"201051344000917","174011545737251",27.21,27.80,0,334.24,350.77,12.5,10.1,0.066,1389648.5,1389648.5,10974,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049615,729220.00
08/05/2019 20:00,2,0.475,ACTIVE,213.74,342.35,60.012,1565049604,"201051344000417","174011545737251",18.19,28.30,0,334.54,348.06,8.8,6.6,0.044,1095719.6,1095719.6,10968,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049616,729221.00
08/05/2019 20:00,2,0.441,ACTIVE,213.96,344.15,60.001,1565049604,"201051344000685","174011545737251",27.31,27.00,0,335.44,352.57,12.2,9.9,0.080,1395505.1,1395505.1,10954,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049617,729222.00
08/05/2019 20:00,2,0.465,ACTIVE,213.96,343.85,59.975,1565049604,"201051344000651","174011545737251",27.43,26.80,0,336.04,351.97,12.9,10.5,0.080,1390193.0,1390193.0,10946,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049618,729223.00
08/05/2019 20:00,2,0.459,ACTIVE,212.61,340.55,60.001,1565049604,"201051344000594","174011545737251",27.95,29.30,0,331.53,349.26,13.0,10.6,0.084,1399798.6,1399798.6,10944,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049619,729224.00
08/05/2019 20:00,2,0.469,ACTIVE,213.06,340.85,60.001,1565049604,"201051344000469","174011545737251",28.01,26.50,0,332.13,349.86,13.3,10.9,0.084,1380157.1,1380157.1,10954,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049620,729225.00
08/05/2019 20:00,2,0.514,ACTIVE,213.74,343.85,60.001,1565049604,"201051344000585","174011545737251",28.23,27.80,0,335.14,352.87,14.7,12.2,0.084,1406219.8,1406219.8,10939,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049621,729226.00
08/05/2019 20:00,2,0.473,ACTIVE,213.51,342.65,60.001,1565049604,"201051344000853","174011545737251",27.04,28.00,0,335.14,351.67,12.9,10.6,0.080,1402829.8,1402829.8,10952,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049622,729227.00
08/05/2019 20:00,2,0.447,ACTIVE,213.96,343.85,60.001,1565049604,"201051344001145","174011545737251",27.57,26.30,0,336.64,352.27,12.5,10.2,0.071,1404478.3,1404478.3,10973,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049622,729228.00
08/05/2019 20:00,2,0.455,ACTIVE,213.74,343.55,59.996,1565049604,"201051344000438","174011545737251",28.35,28.00,0,335.14,352.27,13.1,10.7,0.075,1398001.8,1398001.8,10945,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049623,729229.00
08/05/2019 20:00,2,0.500,ACTIVE,213.51,342.35,60.006,1565049604,"201051344001135","174011545737251",28.11,26.80,0,335.14,351.07,14.2,11.8,0.080,1385842.7,1385842.7,10936,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049624,729230.00
08/05/2019 20:00,2,0.518,ACTIVE,213.06,340.85,60.006,1565049604,"201051344000983","174011545737251",25.03,27.80,0,333.03,350.17,13.2,10.8,0.084,1401135.4,1401135.4,10944,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049625,729231.00
08/05/2019 20:00,2,0.502,ACTIVE,213.74,342.35,60.028,1565049604,"201051344001203","174011545737251",23.95,27.50,0,334.84,351.97,12.2,9.9,0.075,1393994.6,1393994.6,10960,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049626,729232.00
08/05/2019 20:00,2,0.449,ACTIVE,213.51,342.65,60.006,1565049604,"201051344001230","174011545737251",27.23,27.30,0,333.63,350.17,12.4,10.1,0.075,1388180.4,1388180.4,10988,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049627,729233.00
08/05/2019 20:00,2,0.486,ACTIVE,213.29,342.95,60.006,1565049604,"201051344000646","174011545737251",27.75,28.30,0,333.93,351.67,13.7,11.3,0.084,1382263.0,1382263.0,10961,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049628,729234.00
08/05/2019 20:00,2,0.482,ACTIVE,213.06,340.25,59.996,1565049604,"201051344000867","174011545737251",27.14,27.80,0,333.33,349.56,13.2,10.9,0.075,1378268.3,1378268.3,10957,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049629,729235.00
08/05/2019 20:00,2,0.467,ACTIVE,213.29,342.35,59.990,1565049604,"201051344000633","174011545737251",27.67,28.30,0,332.43,351.37,13.1,10.7,0.075,1374899.4,1374899.4,10968,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049630,729236.00
08/05/2019 20:00,2,0.496,ACTIVE,213.29,342.95,60.006,1565049604,"201051344000955","174011545737251",27.77,27.80,0,334.84,350.77,14.0,11.6,0.088,1403024.9,1403024.9,10959,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049631,729237.00
08/05/2019 20:00,2,0.475,ACTIVE,213.06,340.85,60.012,1565049604,"201051344000648","174011545737251",26.98,26.80,0,333.93,350.17,13.0,10.6,0.080,1388314.7,1388314.7,10941,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049632,729238.00
08/05/2019 20:00,2,0.453,ACTIVE,213.29,341.15,60.001,1565049604,"201051344000645","174011545737251",27.12,26.80,0,334.54,350.17,12.5,10.1,0.080,1394179.2,1394179.2,10949,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049633,729239.00
08/05/2019 20:00,2,0.480,ACTIVE,213.06,340.85,60.006,1565049604,"201051344000569","174011545737251",27.06,28.80,0,333.63,350.17,13.2,10.8,0.084,1411531.3,1411531.3,10942,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049634,729240.00
08/05/2019 20:00,2,0.518,ACTIVE,213.06,343.85,60.043,1565049604,"179051228000119","174011545737251",26.70,30.30,0,334.54,354.37,14.0,11.6,0.080,197256.0,197256.0,11043,0,0,0,L,46974696,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565049635,729241.00
08/05/2019 20:15,2,0.480,ACTIVE,212.83,340.25,60.006,1565050504,"201051344000579","174011545737251",27.85,28.30,0,324.32,347.46,13.6,11.2,0.080,1413063.2,1413063.2,10951,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050506,729242.00
08/05/2019 20:15,2,0.457,ACTIVE,213.74,342.65,59.996,1565050504,"201051344001025","174011545737251",27.59,26.80,0,326.42,350.77,12.8,10.4,0.075,1398629.3,1398629.3,10943,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050506,729243.00
08/05/2019 20:15,2,0.438,ACTIVE,213.96,343.55,60.001,1565050504,"201051344001093","174011545737251",27.19,26.50,0,325.82,350.47,12.1,9.7,0.062,1380072.0,1380072.0,10975,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050507,729244.00
08/05/2019 20:15,2,0.469,ACTIVE,212.83,340.25,60.001,1565050504,"201051344000458","174011545737251",24.85,28.00,0,324.02,347.76,11.8,9.5,0.071,1393411.6,1393411.6,10941,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050508,729245.00
08/05/2019 20:15,2,0.459,ACTIVE,213.74,342.35,60.022,1565050504,"201051344000890","174011545737251",27.77,27.80,0,326.12,350.77,12.9,10.5,0.075,1395391.6,1395391.6,10947,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050509,729246.00
08/05/2019 20:15,2,0.422,ACTIVE,212.61,341.15,60.006,1565050504,"201051344000988","174011545737251",18.07,27.00,0,323.72,347.46,7.7,5.5,0.053,1055145.8,1055145.8,10939,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050510,729247.00
08/05/2019 20:15,2,0.461,ACTIVE,214.19,344.45,60.006,1565050504,"201051344000582","174011545737251",23.78,26.00,0,327.02,350.47,11.1,8.8,0.071,1372346.6,1372346.6,10938,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050511,729248.00
08/05/2019 20:15,2,0.471,ACTIVE,212.61,340.55,60.012,1565050504,"201051344000868","174011545737251",26.32,26.00,0,323.11,348.06,12.6,10.2,0.066,1380390.1,1380390.1,10937,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050512,729249.00
08/05/2019 20:15,2,0.414,ACTIVE,213.06,342.05,60.006,1565050504,"201051344000576","174011545737251",27.79,26.50,0,324.62,349.26,11.7,9.4,0.075,1396154.7,1396154.7,10966,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050513,729250.00
08/05/2019 20:15,2,0.447,ACTIVE,212.83,341.45,60.006,1565050504,"201051344001158","174011545737251",26.90,27.80,0,322.81,348.06,12.2,9.9,0.075,1373695.6,1373695.6,10935,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050514,729251.00
08/05/2019 20:15,2,0.439,ACTIVE,213.74,343.85,60.006,1565050504,"201051344000917","174011545737251",27.08,27.30,0,325.82,349.86,12.1,9.7,0.066,1389650.9,1389650.9,10975,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050515,729252.00
08/05/2019 20:15,2,0.457,ACTIVE,213.74,342.65,60.001,1565050504,"201051344000417","174011545737251",18.11,27.80,0,326.12,347.76,8.4,6.2,0.044,1095721.1,1095721.1,10969,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050516,729253.00
08/05/2019 20:15,2,0.451,ACTIVE,213.96,344.15,59.996,1565050504,"201051344000685","174011545737251",23.82,26.50,0,326.72,351.37,10.9,8.6,0.066,1395507.3,1395507.3,10955,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050517,729254.00
08/05/2019 20:15,2,0.473,ACTIVE,213.96,343.85,60.006,1565050504,"201051344000651","174011545737251",23.80,26.30,0,327.92,350.77,11.4,9.1,0.066,1390195.4,1390195.4,10947,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050518,729255.00
08/05/2019 20:15,2,0.449,ACTIVE,212.83,341.45,60.038,1565050504,"201051344000594","174011545737251",26.96,29.00,0,322.81,347.46,12.3,9.9,0.071,1399801.1,1399801.1,10945,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050519,729256.00
08/05/2019 20:15,2,0.480,ACTIVE,213.06,340.55,59.996,1565050504,"201051344000469","174011545737251",24.03,26.50,0,323.41,348.06,11.7,9.4,0.071,1380159.5,1380159.5,10955,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050520,729257.00
08/05/2019 20:15,2,0.506,ACTIVE,213.96,345.06,60.012,1565050504,"201051344000585","174011545737251",27.53,27.30,0,326.42,350.47,14.1,11.7,0.080,1406222.7,1406222.7,10940,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050521,729258.00
08/05/2019 20:15,2,0.434,ACTIVE,213.51,343.25,60.001,1565050504,"201051344000853","174011545737251",27.59,27.80,0,325.52,349.56,12.1,9.8,0.075,1402832.3,1402832.3,10953,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050521,729259.00
08/05/2019 20:15,2,0.428,ACTIVE,214.19,344.45,60.006,1565050504,"201051344001145","174011545737251",27.83,26.00,0,327.62,351.07,12.1,9.7,0.071,1404480.7,1404480.7,10974,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050522,729260.00
08/05/2019 20:15,2,0.475,ACTIVE,213.96,343.55,60.001,1565050504,"201051344000438","174011545737251",24.33,27.50,0,326.72,350.47,11.8,9.4,0.071,1398004.4,1398004.4,10946,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050523,729261.00
08/05/2019 20:15,2,0.482,ACTIVE,213.51,342.35,60.006,1565050504,"201051344001135","174011545737251",27.85,26.50,0,326.12,349.86,13.6,11.2,0.075,1385845.6,1385845.6,10937,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050524,729262.00
08/05/2019 20:15,2,0.494,ACTIVE,213.06,340.55,59.996,1565050504,"201051344000983","174011545737251",23.72,27.30,0,323.72,348.06,11.9,9.6,0.071,1401137.9,1401137.9,10945,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050525,729263.00
08/05/2019 20:15,2,0.461,ACTIVE,213.74,342.65,60.038,1565050504,"201051344001203","174011545737251",26.84,26.80,0,326.42,350.77,12.6,10.2,0.071,1393997.1,1393997.1,10961,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050526,729264.00
08/05/2019 20:15,2,0.439,ACTIVE,213.74,342.35,60.012,1565050504,"201051344001230","174011545737251",26.86,26.50,0,326.42,348.96,12.0,9.6,0.071,1388182.7,1388182.7,10989,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050527,729265.00
08/05/2019 20:15,2,0.463,ACTIVE,213.29,342.95,59.996,1565050504,"201051344000646","174011545737251",27.73,27.80,0,326.42,350.17,13.0,10.6,0.080,1382265.7,1382265.7,10962,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050528,729266.00
08/05/2019 20:15,2,0.451,ACTIVE,213.06,340.85,60.006,1565050504,"201051344000867","174011545737251",27.53,27.80,0,323.41,347.76,12.6,10.2,0.071,1378270.9,1378270.9,10958,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050529,729267.00
08/05/2019 20:15,2,0.438,ACTIVE,213.29,342.65,60.006,1565050504,"201051344000633","174011545737251",27.81,28.00,0,324.32,350.17,12.4,10.0,0.075,1374901.9,1374901.9,10969,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050530,729268.00
08/05/2019 20:15,2,0.469,ACTIVE,213.29,342.65,60.001,1565050504,"201051344000955","174011545737251",27.83,27.50,0,326.42,349.56,13.3,10.9,0.075,1403027.6,1403027.6,10960,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050531,729269.00
08/05/2019 20:15,2,0.469,ACTIVE,213.06,340.55,60.001,1565050504,"201051344000648","174011545737251",23.48,26.50,0,325.52,348.36,11.2,8.9,0.062,1388317.1,1388317.1,10942,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050532,729270.00
08/05/2019 20:15,2,0.428,ACTIVE,213.29,341.15,59.990,1565050504,"201051344000645","174011545737251",27.04,26.80,0,324.92,348.06,11.7,9.4,0.071,1394181.6,1394181.6,10950,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050533,729271.00
08/05/2019 20:15,2,0.443,ACTIVE,213.06,340.85,60.012,1565050504,"201051344000569","174011545737251",27.57,28.50,0,324.02,347.46,12.4,10.0,0.075,1411533.8,1411533.8,10943,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050534,729272.00
08/05/2019 20:15,2,0.506,ACTIVE,213.06,344.45,59.996,1565050504,"179051228000119","174011545737251",24.57,30.30,0,326.12,352.27,12.6,10.2,0.062,197258.7,197258.7,11044,0,0,0,L,46974696,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565050535,729273.00
08/05/2019 20:30,2,0.355,ACTIVE,212.61,339.34,60.022,1565051405,"201051344000579","174011545737251",27.61,28.00,0,333.93,348.06,10.0,7.7,0.044,1413065.6,1413065.6,10952,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051406,729274.00
08/05/2019 20:30,2,0.330,ACTIVE,213.74,341.75,60.033,1565051405,"201051344001025","174011545737251",27.10,26.00,0,336.34,352.27,9.1,6.9,0.049,1398631.5,1398631.5,10944,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051407,729275.00
08/05/2019 20:30,2,0.320,ACTIVE,213.96,342.35,60.006,1565051405,"201051344001093","174011545737251",26.82,26.00,0,336.04,350.17,8.7,6.5,0.035,1380074.1,1380074.1,10976,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051408,729276.00
08/05/2019 20:30,2,0.324,ACTIVE,212.61,339.04,60.006,1565051405,"201051344000458","174011545737251",26.72,27.50,0,334.24,347.46,8.8,6.6,0.040,1393413.6,1393413.6,10942,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051409,729277.00
08/05/2019 20:30,2,0.326,ACTIVE,213.74,341.45,60.017,1565051405,"201051344000890","174011545737251",27.79,27.30,0,335.44,355.28,9.2,7.0,0.040,1395393.9,1395393.9,10948,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051410,729278.00
08/05/2019 20:30,2,0.293,ACTIVE,212.61,340.25,60.006,1565051405,"201051344000988","174011545737251",18.05,27.30,0,332.13,347.16,5.4,3.3,0.027,1055146.9,1055146.9,10940,0,0,0,L,1122011218,1,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051411,729279.00
08/05/2019 20:30,2,0.309,ACTIVE,214.19,342.65,60.012,1565051405,"201051344000582","174011545737251",26.88,25.80,0,337.54,351.67,8.4,6.2,0.040,1372348.4,1372348.4,10939,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051412,729280.00
08/05/2019 20:30,2,0.334,ACTIVE,212.61,339.65,60.001,1565051405,"201051344000868","174011545737251",26.76,26.00,0,333.03,348.66,9.1,6.8,0.040,1380392.2,1380392.2,10938,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051413,729281.00
08/05/2019 20:30,2,0.305,ACTIVE,213.06,342.35,60.012,1565051405,"201051344000576","174011545737251",26.86,26.80,0,333.93,348.66,8.3,6.1,0.040,1396156.6,1396156.6,10968,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051415,729282.00
08/05/2019 20:30,2,0.316,ACTIVE,212.61,341.15,59.980,1565051405,"201051344001158","174011545737251",26.94,27.50,0,333.33,348.66,8.7,6.4,0.044,1373697.7,1373697.7,10937,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051416,729283.00
08/05/2019 20:30,2,0.307,ACTIVE,213.74,344.15,60.006,1565051405,"201051344000917","174011545737251",27.08,26.80,0,335.14,350.77,8.4,6.2,0.035,1389652.9,1389652.9,10977,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051418,729284.00
08/05/2019 20:30,2,0.330,ACTIVE,213.74,344.15,60.012,1565051405,"201051344000417","174011545737251",18.21,27.00,0,335.74,349.56,6.1,4.0,0.022,1095722.4,1095722.4,10971,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051419,729285.00
08/05/2019 20:30,2,0.285,ACTIVE,213.96,344.76,59.990,1565051405,"201051344000685","174011545737251",27.00,26.30,0,336.94,351.07,7.8,5.7,0.040,1395509.2,1395509.2,10957,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051421,729286.00
08/05/2019 20:30,2,0.309,ACTIVE,213.96,344.76,60.017,1565051405,"201051344000651","174011545737251",26.92,25.80,0,336.64,350.77,8.5,6.2,0.044,1390197.5,1390197.5,10949,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051422,729287.00
08/05/2019 20:30,2,0.309,ACTIVE,212.38,341.15,60.006,1565051405,"201051344000594","174011545737251",27.49,28.80,0,332.43,347.76,8.6,6.4,0.040,1399803.2,1399803.2,10947,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051424,729288.00
08/05/2019 20:30,2,0.332,ACTIVE,212.83,341.45,60.006,1565051405,"201051344000469","174011545737251",26.22,26.50,0,332.43,348.36,8.8,6.6,0.044,1380161.5,1380161.5,10957,0,0,0,L,1122011218,1,120.65,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051425,729289.00
08/05/2019 20:30,2,0.359,ACTIVE,213.96,344.76,60.017,1565051405,"201051344000585","174011545737251",27.77,26.80,0,335.14,351.37,10.2,7.9,0.040,1406225.2,1406225.2,10942,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051427,729290.00
08/05/2019 20:30,2,0.309,ACTIVE,213.29,343.55,60.001,1565051405,"201051344000853","174011545737251",27.27,27.80,0,335.74,350.17,8.6,6.3,0.040,1402834.3,1402834.3,10955,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051429,729291.00
08/05/2019 20:30,2,0.303,ACTIVE,214.19,345.06,60.049,1565051405,"201051344001145","174011545737251",26.88,25.50,0,337.84,355.28,8.3,6.1,0.040,1404482.8,1404482.8,10976,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051430,729292.00
08/05/2019 20:30,2,0.316,ACTIVE,213.96,345.06,60.006,1565051405,"201051344000438","174011545737251",27.37,26.80,0,336.64,352.87,8.8,6.6,0.040,1398006.5,1398006.5,10948,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051432,729293.00
08/05/2019 20:30,2,0.359,ACTIVE,213.51,342.65,60.001,1565051405,"201051344001135","174011545737251",26.88,26.00,0,336.34,350.17,9.8,7.6,0.049,1385848.0,1385848.0,10939,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051434,729294.00
08/05/2019 20:30,2,0.338,ACTIVE,212.83,341.15,59.990,1565051405,"201051344000983","174011545737251",27.17,27.30,0,333.93,347.46,9.3,7.1,0.049,1401140.0,1401140.0,10947,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051435,729295.00
08/05/2019 20:30,2,0.318,ACTIVE,213.96,344.15,59.990,1565051405,"201051344001203","174011545737251",27.06,26.50,0,337.24,352.57,8.8,6.5,0.040,1393999.2,1393999.2,10963,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051437,729296.00
08/05/2019 20:30,2,0.305,ACTIVE,213.74,342.05,60.017,1565051405,"201051344001230","174011545737251",27.23,26.00,0,335.14,354.97,8.4,6.2,0.035,1388184.8,1388184.8,10990,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051438,729297.00
08/05/2019 20:30,2,0.334,ACTIVE,213.51,342.65,60.012,1565051405,"201051344000646","174011545737251",26.68,27.00,0,335.74,353.47,9.1,6.8,0.040,1382267.8,1382267.8,10963,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051439,729298.00
08/05/2019 20:30,2,0.324,ACTIVE,213.06,339.65,60.028,1565051405,"201051344000867","174011545737251",27.00,27.80,0,333.63,347.76,8.9,6.6,0.035,1378273.0,1378273.0,10959,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051440,729299.00
08/05/2019 20:30,2,0.312,ACTIVE,213.29,341.45,60.017,1565051405,"201051344000633","174011545737251",27.29,28.00,0,333.93,349.26,8.7,6.4,0.040,1374904.1,1374904.1,10970,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051441,729300.00
08/05/2019 20:30,2,0.342,ACTIVE,213.29,342.35,60.012,1565051405,"201051344000955","174011545737251",26.84,26.80,0,334.84,350.17,9.3,7.1,0.040,1403029.9,1403029.9,10961,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051442,729301.00
08/05/2019 20:30,2,0.318,ACTIVE,213.06,339.65,60.017,1565051405,"201051344000648","174011545737251",26.58,26.30,0,334.54,347.46,8.6,6.4,0.040,1388319.1,1388319.1,10943,0,0,0,L,1122011218,1,120.88,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051442,729302.00
08/05/2019 20:30,2,0.307,ACTIVE,213.29,340.55,60.049,1565051405,"201051344000645","174011545737251",25.98,26.80,0,334.54,348.66,8.1,5.9,0.040,1394183.5,1394183.5,10951,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051443,729303.00
08/05/2019 20:30,2,0.318,ACTIVE,212.83,339.65,60.028,1565051405,"201051344000569","174011545737251",26.92,28.30,0,333.93,347.76,8.7,6.5,0.044,1411535.9,1411535.9,10944,0,0,0,L,1122011218,1,120.65,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051444,729304.00
08/05/2019 20:30,2,0.355,ACTIVE,213.06,342.95,60.017,1565051405,"179051228000119","174011545737251",27.10,30.30,0,334.24,351.67,9.8,7.5,0.031,197261.0,197261.0,11045,0,0,0,L,46974696,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565051445,729305.00
08/05/2019 20:45,2,0.277,ACTIVE,212.16,338.14,59.996,1565052304,"201051344000579","174011545737251",26.90,27.00,0,333.33,345.06,7.6,5.4,0.022,1413067.2,1413067.2,10953,0,0,0,L,1122011218,1,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052306,729306.00
08/05/2019 20:45,2,0.230,ACTIVE,213.06,339.65,60.001,1565052304,"201051344001025","174011545737251",27.45,25.30,0,336.04,348.36,6.5,4.3,0.022,1398632.9,1398632.9,10945,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052307,729307.00
08/05/2019 20:45,2,0.236,ACTIVE,213.06,341.45,60.001,1565052304,"201051344001093","174011545737251",26.60,25.30,0,336.64,347.76,6.4,4.2,0.013,1380075.4,1380075.4,10977,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052307,729308.00
08/05/2019 20:45,2,0.232,ACTIVE,212.16,337.84,59.996,1565052304,"201051344000458","174011545737251",26.84,26.50,0,333.93,345.66,6.4,4.2,0.022,1393414.9,1393414.9,10943,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052308,729309.00
08/05/2019 20:45,2,0.244,ACTIVE,212.83,340.25,59.990,1565052304,"201051344000890","174011545737251",27.19,26.30,0,336.34,347.76,6.8,4.6,0.013,1395395.3,1395395.3,10949,0,0,0,L,1122011218,1,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052309,729310.00
08/05/2019 20:45,2,0.203,ACTIVE,212.16,339.95,60.001,1565052304,"201051344000988","174011545737251",17.89,26.30,0,331.83,345.36,3.7,1.6,0.018,1055147.5,1055147.5,10941,0,0,0,L,1122011218,1,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052310,729311.00
08/05/2019 20:45,2,0.223,ACTIVE,213.51,341.75,59.996,1565052304,"201051344000582","174011545737251",26.76,25.00,0,336.64,347.76,6.0,3.9,0.018,1372349.7,1372349.7,10940,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052311,729312.00
08/05/2019 20:45,2,0.240,ACTIVE,212.16,338.74,59.990,1565052304,"201051344000868","174011545737251",27.00,25.30,0,333.63,345.06,6.6,4.4,0.022,1380393.6,1380393.6,10939,0,0,0,L,1122011218,1,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052312,729313.00
08/05/2019 20:45,2,0.225,ACTIVE,212.61,339.65,60.001,1565052304,"201051344000576","174011545737251",26.52,25.50,0,334.54,345.66,6.1,3.9,0.022,1396157.9,1396157.9,10969,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052313,729314.00
08/05/2019 20:45,2,0.232,ACTIVE,212.38,338.74,59.996,1565052304,"201051344001158","174011545737251",26.76,26.50,0,332.73,345.66,6.3,4.2,0.022,1373699.0,1373699.0,10938,0,0,0,L,1122011218,1,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052314,729315.00
08/05/2019 20:45,2,0.227,ACTIVE,213.29,341.75,59.990,1565052304,"201051344000917","174011545737251",26.64,25.80,0,336.34,348.66,6.2,4.0,0.004,1389654.2,1389654.2,10978,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052315,729316.00
08/05/2019 20:45,2,0.252,ACTIVE,213.29,341.75,60.006,1565052304,"201051344000417","174011545737251",17.91,26.30,0,336.94,346.86,4.6,2.5,0.013,1095723.2,1095723.2,10972,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052316,729317.00
08/05/2019 20:45,2,0.209,ACTIVE,213.51,342.05,59.990,1565052304,"201051344000685","174011545737251",26.32,25.30,0,337.54,349.26,5.6,3.5,0.018,1395510.3,1395510.3,10958,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052317,729318.00
08/05/2019 20:45,2,0.227,ACTIVE,213.29,341.75,60.033,1565052304,"201051344000651","174011545737251",26.62,24.80,0,338.14,347.46,6.2,4.0,0.018,1390198.7,1390198.7,10950,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052318,729319.00
08/05/2019 20:45,2,0.232,ACTIVE,212.16,338.74,60.006,1565052304,"201051344000594","174011545737251",26.96,28.00,0,333.33,345.06,6.4,4.2,0.013,1399804.5,1399804.5,10948,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052319,729320.00
08/05/2019 20:45,2,0.242,ACTIVE,212.38,338.74,60.006,1565052304,"201051344000469","174011545737251",26.58,25.30,0,333.93,345.66,6.6,4.4,0.027,1380162.9,1380162.9,10958,0,0,0,L,1122011218,1,120.65,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052320,729321.00
08/05/2019 20:45,2,0.275,ACTIVE,213.51,342.05,60.017,1565052304,"201051344000585","174011545737251",27.43,25.50,0,336.64,348.06,7.7,5.5,0.022,1406226.9,1406226.9,10943,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052320,729322.00
08/05/2019 20:45,2,0.238,ACTIVE,212.83,340.55,60.006,1565052304,"201051344000853","174011545737251",26.46,26.30,0,336.04,347.16,6.4,4.3,0.022,1402835.6,1402835.6,10956,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052321,729323.00
08/05/2019 20:45,2,0.225,ACTIVE,213.51,342.35,60.001,1565052304,"201051344001145","174011545737251",26.52,24.50,0,338.74,348.96,6.0,3.9,0.018,1404484.0,1404484.0,10977,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052322,729324.00
08/05/2019 20:45,2,0.230,ACTIVE,213.29,341.75,60.006,1565052304,"201051344000438","174011545737251",27.61,25.80,0,337.24,348.66,6.5,4.3,0.018,1398007.8,1398007.8,10949,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052323,729325.00
08/05/2019 20:45,2,0.266,ACTIVE,212.83,339.95,60.006,1565052304,"201051344001135","174011545737251",26.94,25.30,0,336.34,347.76,7.3,5.1,0.022,1385849.5,1385849.5,10940,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052324,729326.00
08/05/2019 20:45,2,0.256,ACTIVE,212.38,338.44,60.022,1565052304,"201051344000983","174011545737251",27.23,26.00,0,333.93,346.26,7.1,4.9,0.018,1401141.5,1401141.5,10948,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052325,729327.00
08/05/2019 20:45,2,0.234,ACTIVE,213.06,341.75,59.996,1565052304,"201051344001203","174011545737251",27.06,25.50,0,337.54,349.56,6.5,4.3,0.013,1394000.6,1394000.6,10964,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052326,729328.00
08/05/2019 20:45,2,0.234,ACTIVE,213.06,345.06,60.006,1565052304,"201051344001230","174011545737251",26.38,25.30,0,328.52,348.36,6.3,4.1,0.013,1388186.0,1388186.0,10992,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052328,729329.00
08/05/2019 20:45,2,0.244,ACTIVE,212.61,340.55,60.001,1565052304,"201051344000646","174011545737251",27.08,25.80,0,336.04,348.06,6.7,4.5,0.022,1382269.2,1382269.2,10964,0,0,0,L,1122011218,1,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052328,729330.00
08/05/2019 20:45,2,0.244,ACTIVE,212.38,338.44,59.996,1565052304,"201051344000867","174011545737251",26.66,27.00,0,333.63,344.76,6.6,4.5,0.018,1378274.4,1378274.4,10960,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052329,729331.00
08/05/2019 20:45,2,0.234,ACTIVE,212.83,340.25,59.990,1565052304,"201051344000633","174011545737251",26.88,27.30,0,333.63,347.46,6.4,4.3,0.022,1374905.4,1374905.4,10971,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052330,729332.00
08/05/2019 20:45,2,0.252,ACTIVE,212.61,340.25,59.996,1565052304,"201051344000955","174011545737251",27.21,25.80,0,335.74,347.76,7.0,4.8,0.022,1403031.4,1403031.4,10962,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052331,729333.00
08/05/2019 20:45,2,0.238,ACTIVE,212.61,338.44,59.990,1565052304,"201051344000648","174011545737251",26.32,25.50,0,334.24,345.66,6.4,4.2,0.018,1388320.3,1388320.3,10944,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052333,729334.00
08/05/2019 20:45,2,0.215,ACTIVE,212.83,339.34,60.001,1565052304,"201051344000645","174011545737251",26.26,26.00,0,334.24,345.66,5.7,3.6,0.022,1394184.7,1394184.7,10952,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052334,729335.00
08/05/2019 20:45,2,0.230,ACTIVE,212.38,338.14,59.996,1565052304,"201051344000569","174011545737251",27.45,27.00,0,333.33,345.36,6.4,4.3,0.022,1411537.2,1411537.2,10945,0,0,0,L,1122011218,1,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052335,729336.00
08/05/2019 20:45,2,0.275,ACTIVE,212.38,341.75,59.990,1565052304,"179051228000119","174011545737251",26.74,29.00,0,334.84,350.17,7.5,5.3,0.018,197262.5,197262.5,11046,0,0,0,L,46974696,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565052336,729337.00
08/05/2019 21:00,2,0.217,ACTIVE,211.93,337.24,60.006,1565053204,"201051344000579","174011545737251",24.91,25.80,0,332.73,343.25,5.5,3.4,0.000,1413068.3,1413068.3,10954,0,0,0,L,1122011218,1,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053205,729338.00
08/05/2019 21:00,2,0.176,ACTIVE,212.83,339.34,60.017,1565053204,"201051344001025","174011545737251",25.01,24.50,0,332.13,345.66,4.5,2.4,0.004,1398633.7,1398633.7,10946,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053206,729339.00
08/05/2019 21:00,2,0.191,ACTIVE,213.06,323.72,60.001,1565053204,"201051344001093","174011545737251",23.22,24.50,0,321.01,350.17,4.5,2.5,0.000,1380076.2,1380076.2,10978,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053207,729340.00
08/05/2019 21:00,2,0.174,ACTIVE,211.93,337.24,60.001,1565053204,"201051344000458","174011545737251",24.93,25.30,0,332.13,342.95,4.4,2.3,0.000,1393415.7,1393415.7,10944,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053208,729341.00
08/05/2019 21:00,2,0.191,ACTIVE,213.06,339.34,60.006,1565053204,"201051344000890","174011545737251",24.73,25.50,0,331.23,346.26,4.8,2.7,0.000,1395396.2,1395396.2,10950,0,0,0,L,1122011218,1,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053209,729342.00
08/05/2019 21:00,2,0.123,ALERT,211.70,301.17,60.012,1565053204,"201051344000988","174011545737251",17.99,24.50,0,297.87,342.35,2.3,0.3,0.000,1055147.7,1055147.7,10942,0,0,0,L,1122011218,1,120.65,122.23,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053210,729343.00
08/05/2019 21:00,2,0.170,ACTIVE,213.51,341.15,60.012,1565053204,"201051344000582","174011545737251",24.77,24.30,0,329.73,346.26,4.3,2.2,0.004,1372350.4,1372350.4,10941,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053211,729344.00
08/05/2019 21:00,2,0.188,ACTIVE,211.93,337.84,60.017,1565053204,"201051344000868","174011545737251",24.35,24.30,0,332.43,344.15,4.7,2.6,0.004,1380394.5,1380394.5,10940,0,0,0,L,1122011218,1,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053212,729345.00
08/05/2019 21:00,2,0.162,ACTIVE,212.38,339.34,60.006,1565053204,"201051344000576","174011545737251",24.99,24.30,0,333.33,345.06,4.1,2.0,0.000,1396158.6,1396158.6,10970,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053213,729346.00
08/05/2019 21:00,2,0.166,ACTIVE,211.93,337.84,60.017,1565053204,"201051344001158","174011545737251",25.15,25.30,0,331.83,343.55,4.3,2.2,0.000,1373699.7,1373699.7,10939,0,0,0,L,1122011218,1,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053214,729347.00
08/05/2019 21:00,2,0.178,ACTIVE,213.06,321.91,59.980,1565053204,"201051344000917","174011545737251",23.04,25.30,0,318.00,351.07,4.2,2.1,0.000,1389655.0,1389655.0,10979,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053215,729348.00
08/05/2019 21:00,2,0.178,ALERT,213.06,303.28,60.012,1565053204,"201051344000417","174011545737251",17.87,25.00,0,301.47,343.85,3.2,1.2,0.000,1095723.6,1095723.6,10973,0,0,0,L,1122011218,1,121.55,121.55,0002,22,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053217,729349.00
08/05/2019 21:00,2,0.154,ACTIVE,213.29,341.45,60.022,1565053204,"201051344000685","174011545737251",23.89,24.50,0,332.43,347.46,3.8,1.7,0.000,1395510.9,1395510.9,10959,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053218,729350.00
08/05/2019 21:00,2,0.172,ACTIVE,213.29,341.15,60.022,1565053204,"201051344000651","174011545737251",24.71,24.30,0,332.43,345.96,4.3,2.2,0.000,1390199.5,1390199.5,10951,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053219,729351.00
08/05/2019 21:00,2,0.180,ACTIVE,211.93,338.14,60.017,1565053204,"201051344000594","174011545737251",24.37,27.00,0,331.23,343.55,4.5,2.4,0.004,1399805.3,1399805.3,10949,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053220,729352.00
08/05/2019 21:00,2,0.188,ACTIVE,212.16,338.44,60.022,1565053204,"201051344000469","174011545737251",24.83,24.00,0,331.53,344.76,4.7,2.6,0.000,1380163.7,1380163.7,10959,0,0,0,L,1122011218,1,120.42,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053221,729353.00
08/05/2019 21:00,2,0.213,ACTIVE,213.29,341.15,59.980,1565053204,"201051344000585","174011545737251",25.29,24.80,0,331.23,346.56,5.5,3.4,0.004,1406228.0,1406228.0,10944,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053221,729354.00
08/05/2019 21:00,2,0.162,ACTIVE,212.83,339.65,60.022,1565053204,"201051344000853","174011545737251",25.49,25.00,0,333.93,345.06,4.2,2.1,0.000,1402836.4,1402836.4,10957,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053222,729355.00
08/05/2019 21:00,2,0.168,ACTIVE,213.51,331.53,60.028,1565053204,"201051344001145","174011545737251",24.11,24.30,0,330.03,347.16,4.1,2.0,0.000,1404484.7,1404484.7,10978,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053223,729356.00
08/05/2019 21:00,2,0.180,ACTIVE,213.29,340.85,60.028,1565053204,"201051344000438","174011545737251",24.93,25.00,0,329.43,345.36,4.6,2.5,0.000,1398008.6,1398008.6,10950,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053224,729357.00
08/05/2019 21:00,2,0.197,ACTIVE,212.61,339.04,60.028,1565053204,"201051344001135","174011545737251",25.76,24.50,0,331.53,345.06,5.2,3.1,0.004,1385850.6,1385850.6,10941,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053225,729358.00
08/05/2019 21:00,2,0.199,ACTIVE,212.16,337.54,60.022,1565053204,"201051344000983","174011545737251",23.84,25.00,0,331.53,342.65,4.8,2.7,0.004,1401142.4,1401142.4,10949,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053226,729359.00
08/05/2019 21:00,2,0.188,ACTIVE,213.06,339.34,60.017,1565053204,"201051344001203","174011545737251",24.03,24.80,0,332.73,347.16,4.6,2.5,0.000,1394001.4,1394001.4,10965,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053227,729360.00
08/05/2019 21:00,2,0.172,ALERT,212.83,328.82,60.001,1565053204,"201051344001230","174011545737251",23.91,24.50,0,303.58,354.07,4.2,2.1,0.000,1388186.8,1388186.8,10993,0,0,0,L,1122011218,1,122.01,121.33,0002,20,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053229,729361.00
08/05/2019 21:00,2,0.064,ALERT,212.38,303.28,60.028,1565053204,"201051344000646","174011545737251",29.86,25.00,0,300.57,345.36,2.0,0.0,0.000,1382270.1,1382270.1,10966,0,0,0,L,1122011218,1,121.78,121.33,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053231,729362.00
