ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 21:00,2,0.084,ALERT,212.16,300.87,60.001,1565053204,"201051344000867","174011545737251",29.70,25.80,0,299.07,342.65,2.6,0.6,0.000,1378275.2,1378275.2,10962,0,0,0,L,1122011218,1,121.10,122.01,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053234,729363.00
08/05/2019 21:00,2,0.070,ALERT,212.61,300.87,60.028,1565053204,"201051344000633","174011545737251",29.80,26.00,0,297.26,345.96,2.2,0.2,0.000,1374906.2,1374906.2,10973,0,0,0,L,1122011218,1,121.33,122.46,0002,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053237,729364.00
08/05/2019 21:00,2,0.080,ALERT,212.61,303.28,60.028,1565053204,"201051344000955","174011545737251",29.96,25.30,0,300.87,345.66,2.5,0.4,0.000,1403032.3,1403032.3,10964,0,0,0,L,1122011218,1,121.33,121.55,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053239,729365.00
08/05/2019 21:00,2,0.068,ALERT,212.38,300.87,60.022,1565053204,"201051344000648","174011545737251",29.74,24.30,0,299.37,344.15,2.1,0.1,0.000,1388321.2,1388321.2,10946,0,0,0,L,1122011218,1,120.65,122.46,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053242,729366.00
08/05/2019 21:00,2,0.045,ALERT,212.38,300.87,60.006,1565053204,"201051344000645","174011545737251",29.66,24.80,0,299.07,343.25,1.4,0.0,0.000,1394185.4,1394185.4,10954,0,0,0,L,1122011218,1,121.10,122.46,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053244,729367.00
08/05/2019 21:00,2,0.174,ACTIVE,212.16,337.84,60.038,1565053204,"201051344000569","174011545737251",25.11,25.50,0,332.43,342.95,4.5,2.4,0.000,1411538.1,1411538.1,10946,0,0,0,L,1122011218,1,120.42,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053245,729368.00
08/05/2019 21:00,2,0.213,ACTIVE,212.16,319.81,60.049,1565053204,"179051228000119","174011545737251",25.17,27.30,0,313.20,363.99,5.5,3.4,0.000,197263.6,197263.6,11047,0,0,0,L,46974696,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565053246,729369.00
08/05/2019 21:15,2,0.141,ALERT,211.93,301.17,60.001,1565054104,"201051344000579","174011545737251",16.26,24.30,0,299.37,339.04,2.3,0.3,0.000,1413068.8,1413068.8,10955,0,0,0,L,1122011218,1,120.65,122.01,0002,19,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565054106,729370.00
08/05/2019 21:15,2,0.104,ALERT,213.06,302.37,60.001,1565054104,"201051344001025","174011545737251",17.43,23.00,0,300.87,343.55,1.9,0.0,0.000,1398634.0,1398634.0,10947,0,0,0,L,1122011218,1,121.78,121.78,0002,19,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565054108,729371.00
08/05/2019 21:15,2,0.090,ALERT,213.29,303.28,60.006,1565054104,"201051344001093","174011545737251",27.39,23.30,0,301.17,339.95,2.5,0.5,0.000,1380076.6,1380076.6,10979,0,0,0,L,1122011218,1,122.01,121.78,0100,23,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1565054110,729372.00
08/05/2019 21:15,2,0.100,ALERT,211.93,300.87,59.985,1565054104,"201051344000458","174011545737251",16.42,23.80,0,299.37,341.45,1.7,0.0,0.000,1393416.0,1393416.0,10945,0,0,0,L,1122011218,1,120.65,122.23,0002,20,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565054112,729373.00
08/05/2019 21:15,2,0.127,ALERT,212.83,302.98,59.964,1565054104,"201051344000890","174011545737251",15.90,24.30,0,301.77,342.65,2.0,0.1,0.000,1395396.6,1395396.6,10951,0,0,0,L,1122011218,1,122.23,121.10,0002,23,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565054114,729374.00
08/05/2019 21:15,2,0.084,ACTIVE_NO_POWER,211.93,300.57,60.001,1565054104,"201051344000988","174011545737251",13.70,23.30,0,296.96,302.98,1.2,0.0,0.000,1055147.7,1055147.7,10944,0,0,0,L,1122011218,1,120.42,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565054115,729375.00
08/05/2019 21:15,2,0.100,ALERT,213.51,302.98,60.038,1565054104,"201051344000582","174011545737251",15.41,23.00,0,302.07,343.55,1.6,0.0,0.000,1372350.6,1372350.6,10942,0,0,0,L,1122011218,1,122.01,122.01,0002,20,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565054116,729376.00
08/05/2019 21:15,2,0.121,ALERT,212.16,300.87,59.996,1565054104,"201051344000868","174011545737251",14.21,22.80,0,299.97,340.25,1.8,0.0,0.000,1380394.8,1380394.8,10941,0,0,0,L,1122011218,1,120.65,122.46,0002,18,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565054118,729377.00
08/05/2019 21:15,2,0.062,ALERT,212.38,300.57,60.006,1565054104,"201051344000576","174011545737251",27.41,23.00,0,299.37,340.25,1.8,0.0,0.000,1396158.8,1396158.8,10971,0,0,0,L,1122011218,1,120.88,122.23,0100,20,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1565054120,729378.00
08/05/2019 21:15,2,0.107,ALERT,212.16,300.27,60.001,1565054104,"201051344001158","174011545737251",15.23,23.50,0,298.47,341.15,1.6,0.0,0.000,1373700.0,1373700.0,10940,0,0,0,L,1122011218,1,120.42,122.01,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565054122,729379.00
08/05/2019 21:15,2,0.072,ALERT,213.29,302.37,60.001,1565054104,"201051344000917","174011545737251",27.51,23.80,0,299.97,339.65,2.0,0.1,0.000,1389655.2,1389655.2,10980,0,0,0,L,1122011218,1,121.78,122.01,0100,21,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1565054124,729380.00
08/05/2019 21:15,2,0.096,ALERT,213.29,302.37,60.001,1565054104,"201051344000417","174011545737251",18.13,23.80,0,300.87,304.78,1.8,0.0,0.000,1095723.8,1095723.8,10975,0,0,0,L,1122011218,1,121.78,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1565054126,729381.00
08/05/2019 21:15,2,0.035,ALERT,213.29,302.37,60.001,1565054104,"201051344000685","174011545737251",27.85,23.30,0,301.17,343.85,1.0,0.0,0.000,1395511.1,1395511.1,10960,0,0,0,L,1122011218,1,122.68,121.55,0100,21,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1565054127,729382.00
08/05/2019 21:15,2,0.102,ALERT,213.06,302.07,60.001,1565054104,"201051344000651","174011545737251",15.78,22.80,0,300.87,345.96,1.6,0.0,0.000,1390199.7,1390199.7,10952,0,0,0,L,1122011218,1,122.46,121.55,0002,19,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565054129,729383.00
08/05/2019 21:15,2,0.105,ALERT,211.93,301.17,59.996,1565054104,"201051344000594","174011545737251",15.19,25.30,0,299.37,339.65,1.6,0.0,0.000,1399805.6,1399805.6,10950,0,0,0,L,1122011218,1,120.65,121.78,0002,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565054131,729384.00
08/05/2019 21:15,2,0.119,ALERT,212.16,300.57,60.006,1565054104,"201051344000469","174011545737251",15.05,22.30,0,298.47,340.55,1.8,0.0,0.000,1380164.1,1380164.1,10960,0,0,0,L,1122011218,1,120.20,122.68,0002,18,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565054133,729385.00
08/05/2019 21:15,2,0.141,ALERT,213.29,302.98,60.017,1565054104,"201051344000585","174011545737251",15.66,23.30,0,300.87,342.65,2.2,0.2,0.000,1406228.4,1406228.4,10945,0,0,0,L,1122011218,1,121.55,122.01,0002,19,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565054135,729386.00
08/05/2019 21:15,2,0.055,ALERT,212.83,300.57,59.996,1565054104,"201051344000853","174011545737251",28.07,23.30,0,299.37,341.45,1.6,0.0,0.000,1402836.6,1402836.6,10958,0,0,0,L,1122011218,1,121.33,122.46,0100,23,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1565054137,729387.00
08/05/2019 21:15,2,0.068,ALERT,213.29,302.98,59.996,1565054104,"201051344001145","174011545737251",27.77,22.80,0,302.07,341.45,2.0,0.0,0.000,1404484.9,1404484.9,10979,0,0,0,L,1122011218,1,122.01,121.78,0100,23,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1565054139,729388.00
08/05/2019 21:15,2,0.068,ALERT,213.06,302.68,60.001,1565054104,"201051344000438","174011545737251",28.09,23.50,0,301.47,345.06,1.9,0.0,0.000,1398008.9,1398008.9,10951,0,0,0,L,1122011218,1,122.23,121.78,0100,23,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1565054141,729389.00
08/05/2019 21:15,2,0.139,ALERT,212.83,302.68,60.006,1565054104,"201051344001135","174011545737251",15.96,23.30,0,301.47,342.05,2.2,0.2,0.000,1385851.1,1385851.1,10942,0,0,0,L,1122011218,1,122.01,121.55,0002,21,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565054143,729390.00
08/05/2019 21:15,2,0.127,ALERT,212.16,301.17,60.001,1565054104,"201051344000983","174011545737251",12.70,23.30,0,299.97,339.65,1.6,0.0,0.000,1401142.8,1401142.8,10950,0,0,0,L,1122011218,1,120.88,122.23,0100,22,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565054144,729391.00
08/05/2019 21:15,2,0.072,ALERT,213.06,302.68,59.996,1565054104,"201051344001203","174011545737251",27.57,23.30,0,300.87,342.05,2.0,0.1,0.000,1394001.7,1394001.7,10966,0,0,0,L,1122011218,1,122.46,121.55,0100,21,0,0,0,0,0,0,5,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1565054146,729392.00
08/05/2019 21:15,2,0.076,ALERT,212.83,303.28,60.001,1565054104,"201051344001230","174011545737251",27.35,23.00,0,301.77,339.65,2.2,0.2,0.000,1388187.0,1388187.0,10995,0,0,0,L,1122011218,1,122.01,121.33,0100,20,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1565054148,729393.00
08/05/2019 21:15,2,0.104,ALERT,212.38,302.68,59.975,1565054104,"201051344000646","174011545737251",14.37,23.50,0,300.57,345.06,1.5,0.0,0.000,1382270.4,1382270.4,10968,0,0,0,L,1122011218,1,122.01,121.33,0002,19,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565054150,729394.00
08/05/2019 21:15,2,0.082,ALERT,212.38,300.57,60.006,1565054104,"201051344000867","174011545737251",27.49,24.00,0,299.07,338.44,2.3,0.3,0.000,1378275.5,1378275.5,10964,0,0,0,L,1122011218,1,121.10,122.01,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1565054152,729395.00
08/05/2019 21:15,2,0.068,ALERT,212.61,300.27,60.001,1565054104,"201051344000633","174011545737251",27.71,24.00,0,296.96,339.34,2.0,0.0,0.000,1374906.5,1374906.5,10975,0,0,0,L,1122011218,1,121.10,122.68,0100,24,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1565054154,729396.00
08/05/2019 21:15,2,0.080,ALERT,212.61,302.98,60.012,1565054104,"201051344000955","174011545737251",27.89,23.50,0,300.87,341.45,2.3,0.3,0.000,1403032.7,1403032.7,10966,0,0,0,L,1122011218,1,121.55,121.78,0100,21,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1565054156,729397.00
08/05/2019 21:15,2,0.070,ALERT,212.38,300.27,59.969,1565054104,"201051344000648","174011545737251",27.77,23.00,0,298.77,342.05,2.0,0.0,0.000,1388321.4,1388321.4,10948,0,0,0,L,1122011218,1,120.42,122.68,0100,21,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1565054157,729398.00
08/05/2019 21:15,2,0.045,ALERT,212.38,300.57,60.006,1565054104,"201051344000645","174011545737251",27.79,23.50,0,299.07,342.65,1.3,0.0,0.000,1394185.6,1394185.6,10956,0,0,0,L,1122011218,1,121.10,122.46,0100,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1565054159,729399.00
08/05/2019 21:15,2,0.076,ALERT,212.16,301.47,60.006,1565054104,"201051344000569","174011545737251",27.97,23.80,0,299.97,339.95,2.2,0.2,0.000,1411538.4,1411538.4,10947,0,0,0,L,1122011218,1,120.20,122.46,0100,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1565054161,729400.00
08/05/2019 21:15,2,0.113,ALERT,212.38,300.27,60.012,1565054104,"179051228000119","174011545737251",27.65,25.30,0,297.57,340.55,3.2,1.2,0.000,197264.1,197264.1,11048,0,0,0,L,46974696,1,120.65,122.91,0000,22,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565054163,729401.00
08/05/2019 21:30,2,0.000,ALERT,212.16,301.47,60.001,1565055004,"201051344000579","174011545737251",0.00,22.80,0,299.37,306.28,0.0,0.0,0.000,1413068.8,1413068.8,10957,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1565055007,729402.00
08/05/2019 21:30,2,0.000,ALERT,212.83,302.07,59.975,1565055004,"201051344001025","174011545737251",0.00,21.80,0,300.27,305.38,0.0,0.0,0.000,1398634.0,1398634.0,10949,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1565055009,729403.00
08/05/2019 21:30,2,0.000,ALERT,212.83,302.37,59.996,1565055004,"201051344001093","174011545737251",0.00,22.30,0,300.57,304.48,0.0,0.0,0.000,1380076.6,1380076.6,10981,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1565055011,729404.00
08/05/2019 21:30,2,0.000,ALERT,212.16,301.47,60.006,1565055004,"201051344000458","174011545737251",0.00,22.50,0,298.47,306.28,0.0,0.0,0.000,1393416.0,1393416.0,10947,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1565055012,729405.00
08/05/2019 21:30,2,0.000,ALERT,212.83,303.28,60.001,1565055004,"201051344000890","174011545737251",0.00,23.00,0,301.17,305.38,0.0,0.0,0.000,1395396.7,1395396.7,10953,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055014,729406.00
08/05/2019 21:30,2,0.000,ALERT,212.16,301.47,60.001,1565055004,"201051344000988","174011545737251",0.00,22.00,0,296.06,304.78,0.0,0.0,0.000,1055147.7,1055147.7,10945,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055016,729407.00
08/05/2019 21:30,2,0.000,ALERT,213.29,303.58,60.012,1565055004,"201051344000582","174011545737251",0.00,22.00,0,301.17,305.08,0.0,0.0,0.000,1372350.6,1372350.6,10944,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055018,729408.00
08/05/2019 21:30,2,0.000,ALERT,212.16,302.07,60.022,1565055004,"201051344000868","174011545737251",0.00,21.80,0,299.07,306.58,0.0,0.0,0.000,1380394.8,1380394.8,10943,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055020,729409.00
08/05/2019 21:30,2,0.000,ALERT,212.61,301.77,60.022,1565055004,"201051344000576","174011545737251",0.00,21.80,0,298.47,305.38,0.0,0.0,0.000,1396158.8,1396158.8,10973,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055022,729410.00
08/05/2019 21:30,2,0.000,ALERT,212.16,300.87,59.969,1565055004,"201051344001158","174011545737251",0.00,22.00,0,298.17,304.78,0.0,0.0,0.000,1373700.0,1373700.0,10942,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055023,729411.00
08/05/2019 21:30,2,0.000,ALERT,212.83,301.77,60.006,1565055004,"201051344000917","174011545737251",0.00,22.50,0,299.37,303.88,0.0,0.0,0.000,1389655.2,1389655.2,10982,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1565055025,729412.00
08/05/2019 21:30,2,0.000,ALERT,212.83,301.77,60.012,1565055004,"201051344000417","174011545737251",0.00,22.80,0,299.97,303.88,0.0,0.0,0.000,1095723.8,1095723.8,10977,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055027,729413.00
08/05/2019 21:30,2,0.000,ALERT,213.06,302.68,60.006,1565055004,"201051344000685","174011545737251",0.00,22.30,0,300.57,304.48,0.0,0.0,0.000,1395511.1,1395511.1,10962,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1565055029,729414.00
08/05/2019 21:30,2,0.000,ALERT,212.83,301.47,60.001,1565055004,"201051344000651","174011545737251",0.00,21.50,0,299.97,303.88,0.0,0.0,0.000,1390199.7,1390199.7,10954,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1565055031,729415.00
08/05/2019 21:30,2,0.000,ALERT,212.16,302.37,60.012,1565055004,"201051344000594","174011545737251",0.00,23.80,0,298.47,305.98,0.0,0.0,0.000,1399805.6,1399805.6,10952,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1565055033,729416.00
08/05/2019 21:30,2,0.000,ALERT,212.16,301.17,59.975,1565055004,"201051344000469","174011545737251",0.00,21.00,0,297.87,304.78,0.0,0.0,0.000,1380164.1,1380164.1,10962,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1565055035,729417.00
08/05/2019 21:30,2,0.000,ALERT,212.83,302.37,60.022,1565055004,"201051344000585","174011545737251",0.00,22.00,0,299.97,304.48,0.0,0.0,0.000,1406228.5,1406228.5,10947,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055037,729418.00
08/05/2019 21:30,2,0.000,ALERT,212.83,301.17,60.017,1565055004,"201051344000853","174011545737251",0.00,21.80,0,298.77,305.68,0.0,0.0,0.000,1402836.6,1402836.6,10960,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055039,729419.00
08/05/2019 21:30,2,0.000,ALERT,213.06,302.68,60.017,1565055004,"201051344001145","174011545737251",0.00,21.80,0,301.17,305.38,0.0,0.0,0.000,1404484.9,1404484.9,10981,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1565055040,729420.00
08/05/2019 21:30,2,0.000,ALERT,212.83,302.37,60.038,1565055004,"201051344000438","174011545737251",0.00,22.30,0,300.87,304.78,0.0,0.0,0.000,1398008.9,1398008.9,10953,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1565055042,729421.00
08/05/2019 21:30,2,0.000,ALERT,212.38,302.07,60.006,1565055004,"201051344001135","174011545737251",0.00,22.00,0,300.57,304.78,0.0,0.0,0.000,1385851.1,1385851.1,10944,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1565055044,729422.00
08/05/2019 21:30,2,0.000,ALERT,212.38,301.77,60.006,1565055004,"201051344000983","174011545737251",0.00,22.00,0,299.37,305.98,0.0,0.0,0.000,1401142.9,1401142.9,10952,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055046,729423.00
08/05/2019 21:30,2,0.000,ALERT,212.83,302.07,60.012,1565055004,"201051344001203","174011545737251",0.00,22.30,0,300.57,306.28,0.0,0.0,0.000,1394001.7,1394001.7,10968,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1565055048,729424.00
08/05/2019 21:30,2,0.000,ALERT,212.61,302.68,60.043,1565055004,"201051344001230","174011545737251",0.00,22.00,0,300.87,304.78,0.0,0.0,0.000,1388187.0,1388187.0,10997,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1565055050,729425.00
08/05/2019 21:30,2,0.000,ALERT,212.38,302.07,59.990,1565055004,"201051344000646","174011545737251",0.00,22.30,0,299.67,304.18,0.0,0.0,0.000,1382270.4,1382270.4,10970,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055051,729426.00
08/05/2019 21:30,2,0.000,ALERT,212.38,301.47,60.006,1565055004,"201051344000867","174011545737251",0.00,22.80,0,298.77,306.28,0.0,0.0,0.000,1378275.6,1378275.6,10966,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1565055053,729427.00
08/05/2019 21:30,2,0.000,ALERT,212.83,300.87,59.990,1565055004,"201051344000633","174011545737251",0.00,22.80,0,296.96,304.78,0.0,0.0,0.000,1374906.5,1374906.5,10977,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1565055055,729428.00
08/05/2019 21:30,2,0.000,ALERT,212.38,302.37,59.964,1565055004,"201051344000955","174011545737251",0.00,22.30,0,300.57,304.78,0.0,0.0,0.000,1403032.7,1403032.7,10968,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055057,729429.00
08/05/2019 21:30,2,0.000,ALERT,212.38,300.87,60.022,1565055004,"201051344000648","174011545737251",0.00,21.80,0,298.47,305.98,0.0,0.0,0.000,1388321.4,1388321.4,10950,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1565055059,729430.00
08/05/2019 21:30,2,0.000,ALERT,212.61,301.47,60.001,1565055004,"201051344000645","174011545737251",0.00,22.30,0,299.07,305.68,0.0,0.0,0.000,1394185.6,1394185.6,10958,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1565055061,729431.00
08/05/2019 21:30,2,0.000,ALERT,212.16,302.07,60.001,1565055004,"201051344000569","174011545737251",0.00,22.30,0,299.37,306.28,0.0,0.0,0.000,1411538.4,1411538.4,10949,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055063,729432.00
08/05/2019 21:30,2,0.000,ALERT,212.38,300.87,60.006,1565055004,"179051228000119","174011545737251",0.00,23.80,0,297.26,304.48,0.0,0.0,0.000,197264.2,197264.2,11050,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055065,729433.00
08/05/2019 21:45,2,0.000,ALERT,211.93,302.07,60.017,1565055904,"201051344000579","174011545737251",0.00,21.50,0,299.37,303.28,0.0,0.0,0.000,1413068.8,1413068.8,10959,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055906,729434.00
08/05/2019 21:45,2,0.000,ALERT,212.38,301.77,60.054,1565055904,"201051344001025","174011545737251",0.00,21.00,0,299.97,304.78,0.0,0.0,0.000,1398634.0,1398634.0,10951,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055908,729435.00
08/05/2019 21:45,2,0.000,ALERT,212.38,302.37,60.017,1565055904,"201051344001093","174011545737251",0.00,21.30,0,300.27,303.88,0.0,0.0,0.000,1380076.6,1380076.6,10983,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055909,729436.00
08/05/2019 21:45,2,0.000,ALERT,211.93,301.77,60.006,1565055904,"201051344000458","174011545737251",0.00,21.50,0,299.07,303.88,0.0,0.0,0.000,1393416.0,1393416.0,10949,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565055911,729437.00
08/05/2019 21:45,2,0.000,ALERT,212.16,302.68,60.017,1565055904,"201051344000890","174011545737251",0.00,22.00,0,301.17,305.38,0.0,0.0,0.000,1395396.7,1395396.7,10955,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055913,729438.00
08/05/2019 21:45,2,0.000,ALERT,211.93,301.77,60.012,1565055904,"201051344000988","174011545737251",0.00,21.00,0,296.36,302.68,0.0,0.0,0.000,1055147.7,1055147.7,10947,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055915,729439.00
08/05/2019 21:45,2,0.000,ALERT,212.83,303.28,60.017,1565055904,"201051344000582","174011545737251",0.00,21.00,0,301.17,304.78,0.0,0.0,0.000,1372350.6,1372350.6,10946,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565055917,729440.00
08/05/2019 21:45,2,0.000,ALERT,211.93,302.37,59.996,1565055904,"201051344000868","174011545737251",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,1380394.8,1380394.8,10945,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055919,729441.00
08/05/2019 21:45,2,0.000,ALERT,212.61,302.07,60.012,1565055904,"201051344000576","174011545737251",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,1396158.8,1396158.8,10975,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055921,729442.00
08/05/2019 21:45,2,0.000,ALERT,211.93,301.17,60.017,1565055904,"201051344001158","174011545737251",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,1373700.0,1373700.0,10944,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055923,729443.00
08/05/2019 21:45,2,0.000,ALERT,212.38,301.77,60.028,1565055904,"201051344000917","174011545737251",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,1389655.2,1389655.2,10984,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055924,729444.00
08/05/2019 21:45,2,0.000,ALERT,212.61,301.77,60.017,1565055904,"201051344000417","174011545737251",0.00,21.80,0,299.67,303.28,0.0,0.0,0.000,1095723.8,1095723.8,10979,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565055926,729445.00
08/05/2019 21:45,2,0.000,ALERT,212.61,302.07,60.022,1565055904,"201051344000685","174011545737251",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,1395511.1,1395511.1,10964,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565055928,729446.00
08/05/2019 21:45,2,0.000,ALERT,212.61,301.47,60.022,1565055904,"201051344000651","174011545737251",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,1390199.7,1390199.7,10956,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565055930,729447.00
08/05/2019 21:45,2,0.000,ALERT,211.70,301.77,60.022,1565055904,"201051344000594","174011545737251",0.00,22.50,0,298.77,303.28,0.0,0.0,0.000,1399805.6,1399805.6,10954,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055932,729448.00
08/05/2019 21:45,2,0.000,ALERT,212.16,301.17,60.006,1565055904,"201051344000469","174011545737251",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,1380164.1,1380164.1,10964,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055934,729449.00
08/05/2019 21:45,2,0.000,ALERT,212.61,302.37,60.022,1565055904,"201051344000585","174011545737251",0.00,21.30,0,299.97,304.18,0.0,0.0,0.000,1406228.5,1406228.5,10949,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055936,729450.00
08/05/2019 21:45,2,0.000,ALERT,212.61,301.17,60.022,1565055904,"201051344000853","174011545737251",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,1402836.6,1402836.6,10962,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055938,729451.00
08/05/2019 21:45,2,0.000,ALERT,212.83,302.68,60.033,1565055904,"201051344001145","174011545737251",0.00,21.00,0,300.87,304.78,0.0,0.0,0.000,1404484.9,1404484.9,10983,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055939,729452.00
08/05/2019 21:45,2,0.000,ALERT,212.61,302.07,60.022,1565055904,"201051344000438","174011545737251",0.00,21.30,0,300.27,304.48,0.0,0.0,0.000,1398008.9,1398008.9,10955,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055941,729453.00
08/05/2019 21:45,2,0.000,ALERT,212.16,302.07,59.985,1565055904,"201051344001135","174011545737251",0.00,21.00,0,300.57,304.48,0.0,0.0,0.000,1385851.1,1385851.1,10946,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055943,729454.00
08/05/2019 21:45,2,0.000,ALERT,211.93,301.47,60.017,1565055904,"201051344000983","174011545737251",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,1401142.9,1401142.9,10954,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055945,729455.00
08/05/2019 21:45,2,0.000,ALERT,212.38,301.77,60.022,1565055904,"201051344001203","174011545737251",0.00,21.30,0,300.27,305.68,0.0,0.0,0.000,1394001.7,1394001.7,10970,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055947,729456.00
08/05/2019 21:45,2,0.000,ALERT,212.16,302.68,60.028,1565055904,"201051344001230","174011545737251",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,1388187.0,1388187.0,10999,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055949,729457.00
08/05/2019 21:45,2,0.000,ALERT,211.93,301.77,59.990,1565055904,"201051344000646","174011545737251",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,1382270.4,1382270.4,10972,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055951,729458.00
08/05/2019 21:45,2,0.000,ALERT,212.16,301.17,60.022,1565055904,"201051344000867","174011545737251",0.00,21.80,0,298.77,303.58,0.0,0.0,0.000,1378275.6,1378275.6,10968,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055952,729459.00
08/05/2019 21:45,2,0.000,ALERT,212.61,301.17,60.065,1565055904,"201051344000633","174011545737251",0.00,21.50,0,296.96,302.37,0.0,0.0,0.000,1374906.5,1374906.5,10979,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565055954,729460.00
08/05/2019 21:45,2,0.000,ALERT,211.93,302.37,60.028,1565055904,"201051344000955","174011545737251",0.00,21.30,0,300.57,303.88,0.0,0.0,0.000,1403032.7,1403032.7,10970,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055956,729461.00
08/05/2019 21:45,2,0.000,ALERT,212.16,300.87,60.028,1565055904,"201051344000648","174011545737251",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,1388321.4,1388321.4,10952,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565055958,729462.00
08/05/2019 21:45,2,0.000,ALERT,212.38,301.47,60.038,1565055904,"201051344000645","174011545737251",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,1394185.6,1394185.6,10960,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565055960,729463.00
08/05/2019 21:45,2,0.000,ALERT,211.93,301.47,60.059,1565055904,"201051344000569","174011545737251",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,1411538.4,1411538.4,10951,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565055961,729464.00
08/05/2019 21:45,2,0.000,ALERT,212.38,300.87,59.990,1565055904,"179051228000119","174011545737251",0.00,22.80,0,297.57,302.68,0.0,0.0,0.000,197264.2,197264.2,11052,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565055963,729465.00
08/05/2019 22:00,2,0.000,ALERT,211.93,301.77,60.006,1565056804,"201051344000579","174011545737251",0.00,21.00,0,299.97,304.48,0.0,0.0,0.000,1413068.8,1413068.8,10962,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056807,729466.00
08/05/2019 22:00,2,0.000,ALERT,212.38,301.47,59.980,1565056804,"201051344001025","174011545737251",0.00,20.00,0,299.67,304.78,0.0,0.0,0.000,1398634.0,1398634.0,10954,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056809,729467.00
08/05/2019 22:00,2,0.000,ALERT,212.61,302.68,60.006,1565056804,"201051344001093","174011545737251",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,1380076.6,1380076.6,10986,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056812,729468.00
08/05/2019 22:00,2,0.000,ALERT,211.93,301.77,60.001,1565056804,"201051344000458","174011545737251",0.00,21.00,0,299.37,304.48,0.0,0.0,0.000,1393416.0,1393416.0,10952,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565056814,729469.00
08/05/2019 22:00,2,0.000,ALERT,212.61,302.98,60.001,1565056804,"201051344000890","174011545737251",0.00,21.30,0,300.87,305.08,0.0,0.0,0.000,1395396.7,1395396.7,10958,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565056817,729470.00
08/05/2019 22:00,2,0.000,ALERT,211.93,301.47,59.990,1565056804,"201051344000988","174011545737251",0.00,20.30,0,296.96,302.98,0.0,0.0,0.000,1055147.7,1055147.7,10950,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056819,729471.00
08/05/2019 22:00,2,0.000,ALERT,213.06,303.28,59.969,1565056804,"201051344000582","174011545737251",0.00,20.30,0,301.17,304.78,0.0,0.0,0.000,1372350.6,1372350.6,10949,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056821,729472.00
08/05/2019 22:00,2,0.000,ALERT,212.16,302.37,60.006,1565056804,"201051344000868","174011545737251",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,1380394.8,1380394.8,10948,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565056824,729473.00
08/05/2019 22:00,2,0.000,ALERT,212.61,302.37,60.012,1565056804,"201051344000576","174011545737251",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,1396158.8,1396158.8,10977,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056826,729474.00
08/05/2019 22:00,2,0.000,ALERT,212.16,301.77,60.012,1565056804,"201051344001158","174011545737251",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,1373700.0,1373700.0,10946,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565056827,729475.00
08/05/2019 22:00,2,0.000,ALERT,212.61,301.77,60.001,1565056804,"201051344000917","174011545737251",0.00,21.00,0,298.77,303.58,0.0,0.0,0.000,1389655.2,1389655.2,10986,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056829,729476.00
08/05/2019 22:00,2,0.000,ALERT,212.83,302.07,60.012,1565056804,"201051344000417","174011545737251",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,1095723.8,1095723.8,10981,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056831,729477.00
08/05/2019 22:00,2,0.000,ALERT,213.06,302.68,60.012,1565056804,"201051344000685","174011545737251",0.00,20.30,0,300.27,304.18,0.0,0.0,0.000,1395511.1,1395511.1,10966,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565056833,729478.00
08/05/2019 22:00,2,0.000,ALERT,212.83,302.07,60.049,1565056804,"201051344000651","174011545737251",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,1390199.7,1390199.7,10958,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056835,729479.00
08/05/2019 22:00,2,0.000,ALERT,212.16,302.68,60.017,1565056804,"201051344000594","174011545737251",0.00,21.80,0,299.07,303.88,0.0,0.0,0.000,1399805.6,1399805.6,10956,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056837,729480.00
08/05/2019 22:00,2,0.000,ALERT,212.38,301.77,60.017,1565056804,"201051344000469","174011545737251",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,1380164.1,1380164.1,10966,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056839,729481.00
08/05/2019 22:00,2,0.000,ALERT,212.83,302.68,59.980,1565056804,"201051344000585","174011545737251",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,1406228.5,1406228.5,10951,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056840,729482.00
08/05/2019 22:00,2,0.000,ALERT,212.83,301.77,60.012,1565056804,"201051344000853","174011545737251",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,1402836.6,1402836.6,10964,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056842,729483.00
08/05/2019 22:00,2,0.000,ALERT,212.83,302.98,60.012,1565056804,"201051344001145","174011545737251",0.00,20.30,0,300.87,305.08,0.0,0.0,0.000,1404484.9,1404484.9,10985,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056844,729484.00
08/05/2019 22:00,2,0.000,ALERT,212.83,302.68,60.017,1565056804,"201051344000438","174011545737251",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,1398008.9,1398008.9,10957,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565056846,729485.00
08/05/2019 22:00,2,0.000,ALERT,212.38,302.98,60.017,1565056804,"201051344001135","174011545737251",0.00,20.30,0,300.27,304.78,0.0,0.0,0.000,1385851.1,1385851.1,10948,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056848,729486.00
08/05/2019 22:00,2,0.000,ALERT,212.38,302.37,60.022,1565056804,"201051344000983","174011545737251",0.00,20.30,0,299.67,304.18,0.0,0.0,0.000,1401142.9,1401142.9,10956,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056850,729487.00
08/05/2019 22:00,2,0.000,ALERT,212.83,302.68,60.059,1565056804,"201051344001203","174011545737251",0.00,20.30,0,300.27,305.98,0.0,0.0,0.000,1394001.7,1394001.7,10972,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056851,729488.00
08/05/2019 22:00,2,0.000,ALERT,212.61,303.28,60.028,1565056804,"201051344001230","174011545737251",0.00,20.30,0,300.87,304.48,0.0,0.0,0.000,1388187.0,1388187.0,11001,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056853,729489.00
08/05/2019 22:00,2,0.000,ALERT,212.16,302.68,59.990,1565056804,"201051344000646","174011545737251",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,1382270.4,1382270.4,10974,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056855,729490.00
08/05/2019 22:00,2,0.000,ALERT,212.61,301.77,60.028,1565056804,"201051344000867","174011545737251",0.00,21.30,0,299.37,304.18,0.0,0.0,0.000,1378275.6,1378275.6,10970,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056857,729491.00
08/05/2019 22:00,2,0.000,ALERT,212.83,301.47,60.028,1565056804,"201051344000633","174011545737251",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,1374906.5,1374906.5,10981,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565056859,729492.00
08/05/2019 22:00,2,0.000,ALERT,212.38,303.28,60.065,1565056804,"201051344000955","174011545737251",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,1403032.7,1403032.7,10972,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056861,729493.00
08/05/2019 22:00,2,0.000,ALERT,212.61,301.47,60.043,1565056804,"201051344000648","174011545737251",0.00,20.00,0,298.77,303.88,0.0,0.0,0.000,1388321.4,1388321.4,10954,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056862,729494.00
08/05/2019 22:00,2,0.000,ALERT,212.61,301.77,60.022,1565056804,"201051344000645","174011545737251",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,1394185.6,1394185.6,10962,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565056864,729495.00
08/05/2019 22:00,2,0.000,ALERT,212.38,302.37,60.033,1565056804,"201051344000569","174011545737251",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,1411538.4,1411538.4,10953,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565056866,729496.00
08/05/2019 22:00,2,0.000,ALERT,212.38,301.17,60.017,1565056804,"179051228000119","174011545737251",0.00,22.00,0,297.57,302.68,0.0,0.0,0.000,197264.2,197264.2,11054,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565056868,729497.00
08/05/2019 22:15,2,0.000,ALERT,212.16,302.07,60.012,1565057704,"201051344000579","174011545737251",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,1413068.8,1413068.8,10964,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057706,729498.00
08/05/2019 22:15,2,0.000,ALERT,212.83,302.68,60.022,1565057704,"201051344001025","174011545737251",0.00,19.30,0,299.67,305.38,0.0,0.0,0.000,1398634.0,1398634.0,10956,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057708,729499.00
08/05/2019 22:15,2,0.000,ALERT,213.06,302.98,60.022,1565057704,"201051344001093","174011545737251",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,1380076.6,1380076.6,10988,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057710,729500.00
08/05/2019 22:15,2,0.000,ALERT,212.16,301.77,60.001,1565057704,"201051344000458","174011545737251",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,1393416.0,1393416.0,10954,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057712,729501.00
08/05/2019 22:15,2,0.000,ALERT,212.83,303.58,60.017,1565057704,"201051344000890","174011545737251",0.00,20.30,0,301.47,305.68,0.0,0.0,0.000,1395396.7,1395396.7,10960,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057713,729502.00
08/05/2019 22:15,2,0.000,ALERT,212.16,301.77,60.028,1565057704,"201051344000988","174011545737251",0.00,19.80,0,297.26,303.28,0.0,0.0,0.000,1055147.7,1055147.7,10952,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057715,729503.00
08/05/2019 22:15,2,0.000,ACTIVE_NO_POWER,213.29,304.18,60.012,1565057704,"201051344000582","174011545737251",0.00,19.80,0,301.17,305.38,0.0,0.0,0.000,1372350.6,1372350.6,10951,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565057717,729504.00
08/05/2019 22:15,2,0.000,ALERT,212.16,302.37,60.006,1565057704,"201051344000868","174011545737251",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,1380394.8,1380394.8,10950,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057719,729505.00
