ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 22:15,2,0.000,ALERT,212.61,302.07,60.001,1565057704,"201051344000576","174011545737251",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,1396158.8,1396158.8,10979,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565057721,729506.00
08/05/2019 22:15,2,0.000,ALERT,212.38,301.47,60.043,1565057704,"201051344001158","174011545737251",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,1373700.0,1373700.0,10948,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057723,729507.00
08/05/2019 22:15,2,0.000,ALERT,213.06,302.68,59.990,1565057704,"201051344000917","174011545737251",0.00,20.70,0,299.67,304.18,0.0,0.0,0.000,1389655.2,1389655.2,10988,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565057724,729508.00
08/05/2019 22:15,2,0.000,ALERT,213.06,302.68,60.001,1565057704,"201051344000417","174011545737251",0.00,20.30,0,300.27,304.18,0.0,0.0,0.000,1095723.8,1095723.8,10983,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057726,729509.00
08/05/2019 22:15,2,0.000,ALERT,213.29,303.28,60.001,1565057704,"201051344000685","174011545737251",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,1395511.1,1395511.1,10968,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057728,729510.00
08/05/2019 22:15,2,0.000,ALERT,213.29,302.68,59.996,1565057704,"201051344000651","174011545737251",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,1390199.7,1390199.7,10960,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057730,729511.00
08/05/2019 22:15,2,0.000,ALERT,212.16,302.37,60.001,1565057704,"201051344000594","174011545737251",0.00,21.00,0,299.67,304.18,0.0,0.0,0.000,1399805.6,1399805.6,10958,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057732,729512.00
08/05/2019 22:15,2,0.000,ALERT,212.38,301.47,60.001,1565057704,"201051344000469","174011545737251",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,1380164.1,1380164.1,10968,0,0,0,L,1122011218,1,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057734,729513.00
08/05/2019 22:15,2,0.000,ALERT,213.06,303.28,60.001,1565057704,"201051344000585","174011545737251",0.00,19.80,0,300.27,304.78,0.0,0.0,0.000,1406228.5,1406228.5,10953,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565057736,729514.00
08/05/2019 22:15,2,0.000,ALERT,212.61,301.47,60.043,1565057704,"201051344000853","174011545737251",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,1402836.6,1402836.6,10966,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057738,729515.00
08/05/2019 22:15,2,0.000,ALERT,213.29,303.58,59.996,1565057704,"201051344001145","174011545737251",0.00,19.50,0,301.47,305.68,0.0,0.0,0.000,1404484.9,1404484.9,10987,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057740,729516.00
08/05/2019 22:15,2,0.000,ALERT,213.29,303.28,60.001,1565057704,"201051344000438","174011545737251",0.00,19.80,0,300.87,305.08,0.0,0.0,0.000,1398008.9,1398008.9,10959,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565057741,729517.00
08/05/2019 22:15,2,0.000,ALERT,212.83,303.28,59.996,1565057704,"201051344001135","174011545737251",0.00,19.80,0,301.17,305.08,0.0,0.0,0.000,1385851.1,1385851.1,10950,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057743,729518.00
08/05/2019 22:15,2,0.000,ALERT,212.16,301.77,59.996,1565057704,"201051344000983","174011545737251",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,1401142.9,1401142.9,10958,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057745,729519.00
08/05/2019 22:15,2,0.000,ALERT,213.06,303.28,59.990,1565057704,"201051344001203","174011545737251",0.00,19.80,0,300.87,306.28,0.0,0.0,0.000,1394001.7,1394001.7,10974,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057747,729520.00
08/05/2019 22:15,2,0.000,ALERT,213.06,303.88,59.969,1565057704,"201051344001230","174011545737251",0.00,19.80,0,301.17,304.78,0.0,0.0,0.000,1388187.0,1388187.0,11003,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057749,729521.00
08/05/2019 22:15,2,0.000,ALERT,212.61,302.98,60.001,1565057704,"201051344000646","174011545737251",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,1382270.4,1382270.4,10976,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565057750,729522.00
08/05/2019 22:15,2,0.000,ALERT,212.61,301.77,59.959,1565057704,"201051344000867","174011545737251",0.00,20.30,0,299.67,304.18,0.0,0.0,0.000,1378275.6,1378275.6,10972,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057752,729523.00
08/05/2019 22:15,2,0.000,ALERT,212.83,301.47,60.001,1565057704,"201051344000633","174011545737251",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,1374906.5,1374906.5,10983,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565057754,729524.00
08/05/2019 22:15,2,0.000,ALERT,212.61,303.28,59.990,1565057704,"201051344000955","174011545737251",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,1403032.7,1403032.7,10974,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565057756,729525.00
08/05/2019 22:15,2,0.000,ALERT,212.38,300.87,60.033,1565057704,"201051344000648","174011545737251",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,1388321.4,1388321.4,10956,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565057758,729526.00
08/05/2019 22:15,2,0.000,ALERT,212.61,301.77,59.996,1565057704,"201051344000645","174011545737251",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,1394185.6,1394185.6,10964,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565057759,729527.00
08/05/2019 22:15,2,0.000,ALERT,212.16,302.07,59.985,1565057704,"201051344000569","174011545737251",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,1411538.4,1411538.4,10955,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565057761,729528.00
08/05/2019 22:15,2,0.000,ALERT,212.38,301.47,59.990,1565057704,"179051228000119","174011545737251",0.00,21.50,0,298.17,302.98,0.0,0.0,0.000,197264.2,197264.2,11056,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565057763,729529.00
08/05/2019 22:30,2,0.000,ALERT,212.61,302.98,60.022,1565058604,"201051344000579","174011545737251",0.00,19.50,0,297.57,304.18,0.0,0.0,0.000,1413068.8,1413068.8,10966,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058606,729530.00
08/05/2019 22:30,2,0.000,ALERT,213.29,303.28,60.022,1565058604,"201051344001025","174011545737251",0.00,19.00,0,296.96,305.68,0.0,0.0,0.000,1398634.0,1398634.0,10958,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058607,729531.00
08/05/2019 22:30,2,0.000,ALERT,213.29,303.58,59.975,1565058604,"201051344001093","174011545737251",0.00,19.80,0,296.96,304.78,0.0,0.0,0.000,1380076.6,1380076.6,10990,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058609,729532.00
08/05/2019 22:30,2,0.000,ALERT,212.38,302.68,60.028,1565058604,"201051344000458","174011545737251",0.00,19.80,0,297.26,304.48,0.0,0.0,0.000,1393416.0,1393416.0,10956,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058611,729533.00
08/05/2019 22:30,2,0.000,ALERT,213.29,304.18,60.012,1565058604,"201051344000890","174011545737251",0.00,19.80,0,297.87,306.28,0.0,0.0,0.000,1395396.7,1395396.7,10962,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058613,729534.00
08/05/2019 22:30,2,0.000,ALERT,212.61,302.37,60.017,1565058604,"201051344000988","174011545737251",0.00,19.30,0,294.56,303.28,0.0,0.0,0.000,1055147.7,1055147.7,10954,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058615,729535.00
08/05/2019 22:30,2,0.000,ALERT,213.74,304.48,60.065,1565058604,"201051344000582","174011545737251",0.00,19.30,0,297.87,305.68,0.0,0.0,0.000,1372350.6,1372350.6,10952,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565058617,729536.00
08/05/2019 22:30,2,0.000,ALERT,212.61,302.98,60.038,1565058604,"201051344000868","174011545737251",0.00,19.00,0,297.87,304.48,0.0,0.0,0.000,1380394.8,1380394.8,10952,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058618,729537.00
08/05/2019 22:30,2,0.000,ALERT,213.06,302.68,60.012,1565058604,"201051344000576","174011545737251",0.00,19.30,0,296.96,303.88,0.0,0.0,0.000,1396158.8,1396158.8,10981,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565058620,729538.00
08/05/2019 22:30,2,0.000,ALERT,212.61,302.07,60.012,1565058604,"201051344001158","174011545737251",0.00,19.00,0,296.36,303.28,0.0,0.0,0.000,1373700.0,1373700.0,10950,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058622,729539.00
08/05/2019 22:30,2,0.000,ALERT,213.51,303.28,60.022,1565058604,"201051344000917","174011545737251",0.00,20.00,0,296.06,304.18,0.0,0.0,0.000,1389655.2,1389655.2,10990,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058624,729540.00
08/05/2019 22:30,2,0.000,ALERT,213.51,303.28,60.012,1565058604,"201051344000417","174011545737251",0.00,19.80,0,296.66,304.78,0.0,0.0,0.000,1095723.8,1095723.8,10985,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058626,729541.00
08/05/2019 22:30,2,0.000,ALERT,213.74,303.88,60.012,1565058604,"201051344000685","174011545737251",0.00,19.50,0,297.26,305.38,0.0,0.0,0.000,1395511.1,1395511.1,10970,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058627,729542.00
08/05/2019 22:30,2,0.000,ALERT,213.51,302.98,60.012,1565058604,"201051344000651","174011545737251",0.00,18.70,0,296.66,304.78,0.0,0.0,0.000,1390199.7,1390199.7,10962,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058629,729543.00
08/05/2019 22:30,2,0.000,ALERT,212.38,302.98,60.017,1565058604,"201051344000594","174011545737251",0.00,20.00,0,296.96,304.18,0.0,0.0,0.000,1399805.6,1399805.6,10960,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058631,729544.00
08/05/2019 22:30,2,0.000,ALERT,212.61,302.07,60.012,1565058604,"201051344000469","174011545737251",0.00,18.70,0,296.06,303.28,0.0,0.0,0.000,1380164.1,1380164.1,10970,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058633,729545.00
08/05/2019 22:30,2,0.000,ALERT,213.51,303.88,60.001,1565058604,"201051344000585","174011545737251",0.00,19.50,0,296.66,305.08,0.0,0.0,0.000,1406228.5,1406228.5,10955,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058635,729546.00
08/05/2019 22:30,2,0.000,ALERT,213.06,302.07,60.006,1565058604,"201051344000853","174011545737251",0.00,19.30,0,296.96,303.88,0.0,0.0,0.000,1402836.6,1402836.6,10968,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058637,729547.00
08/05/2019 22:30,2,0.000,ALERT,213.74,304.18,60.038,1565058604,"201051344001145","174011545737251",0.00,19.30,0,297.57,306.28,0.0,0.0,0.000,1404484.9,1404484.9,10989,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058639,729548.00
08/05/2019 22:30,2,0.000,ALERT,213.51,303.88,60.006,1565058604,"201051344000438","174011545737251",0.00,19.30,0,297.26,305.68,0.0,0.0,0.000,1398008.9,1398008.9,10961,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565058641,729549.00
08/05/2019 22:30,2,0.000,ALERT,213.06,303.88,60.001,1565058604,"201051344001135","174011545737251",0.00,19.30,0,297.57,305.68,0.0,0.0,0.000,1385851.1,1385851.1,10952,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058642,729550.00
08/05/2019 22:30,2,0.000,ALERT,212.83,302.68,60.038,1565058604,"201051344000983","174011545737251",0.00,19.50,0,297.57,304.18,0.0,0.0,0.000,1401142.9,1401142.9,10960,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565058644,729551.00
08/05/2019 22:30,2,0.000,ALERT,213.29,303.28,60.006,1565058604,"201051344001203","174011545737251",0.00,19.30,0,297.57,306.88,0.0,0.0,0.000,1394001.7,1394001.7,10976,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565058646,729552.00
08/05/2019 22:30,2,0.000,ALERT,213.29,304.18,60.001,1565058604,"201051344001230","174011545737251",0.00,19.30,0,297.57,305.68,0.0,0.0,0.000,1388187.0,1388187.0,11005,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565058648,729553.00
08/05/2019 22:30,2,0.000,ALERT,212.83,303.58,60.001,1565058604,"201051344000646","174011545737251",0.00,19.30,0,296.36,304.78,0.0,0.0,0.000,1382270.4,1382270.4,10978,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058650,729554.00
08/05/2019 22:30,2,0.000,ALERT,212.83,302.07,60.001,1565058604,"201051344000867","174011545737251",0.00,19.80,0,297.26,304.18,0.0,0.0,0.000,1378275.6,1378275.6,10974,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565058652,729555.00
08/05/2019 22:30,2,0.000,ALERT,213.29,302.07,60.006,1565058604,"201051344000633","174011545737251",0.00,19.30,0,295.16,302.98,0.0,0.0,0.000,1374906.5,1374906.5,10985,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058653,729556.00
08/05/2019 22:30,2,0.000,ALERT,212.83,303.58,59.996,1565058604,"201051344000955","174011545737251",0.00,19.50,0,296.96,305.08,0.0,0.0,0.000,1403032.7,1403032.7,10976,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058655,729557.00
08/05/2019 22:30,2,0.000,ALERT,213.06,301.77,60.001,1565058604,"201051344000648","174011545737251",0.00,19.00,0,296.66,303.88,0.0,0.0,0.000,1388321.4,1388321.4,10958,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058657,729558.00
08/05/2019 22:30,2,0.000,ALERT,213.29,302.37,60.001,1565058604,"201051344000645","174011545737251",0.00,19.50,0,296.96,303.58,0.0,0.0,0.000,1394185.6,1394185.6,10966,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565058659,729559.00
08/05/2019 22:30,2,0.000,ALERT,212.83,302.98,60.001,1565058604,"201051344000569","174011545737251",0.00,19.50,0,297.57,304.48,0.0,0.0,0.000,1411538.4,1411538.4,10957,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565058661,729560.00
08/05/2019 22:30,2,0.000,ALERT,213.06,302.07,60.033,1565058604,"179051228000119","174011545737251",0.00,21.00,0,295.76,302.98,0.0,0.0,0.000,197264.2,197264.2,11058,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565058663,729561.00
08/05/2019 22:45,2,0.000,ALERT,213.29,304.18,60.022,1565059504,"201051344000579","174011545737251",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,1413068.8,1413068.8,10968,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059506,729562.00
08/05/2019 22:45,2,0.000,ALERT,213.74,303.88,60.017,1565059504,"201051344001025","174011545737251",0.00,18.70,0,301.47,306.28,0.0,0.0,0.000,1398634.0,1398634.0,10960,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059508,729563.00
08/05/2019 22:45,2,0.000,ALERT,213.96,304.78,59.996,1565059504,"201051344001093","174011545737251",0.00,19.50,0,301.77,305.38,0.0,0.0,0.000,1380076.6,1380076.6,10992,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059510,729564.00
08/05/2019 22:45,2,0.000,ALERT,213.29,303.58,60.022,1565059504,"201051344000458","174011545737251",0.00,19.50,0,300.57,305.68,0.0,0.0,0.000,1393416.0,1393416.0,10958,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059512,729565.00
08/05/2019 22:45,2,0.000,ALERT,213.96,305.08,59.985,1565059504,"201051344000890","174011545737251",0.00,19.50,0,302.68,306.58,0.0,0.0,0.000,1395396.7,1395396.7,10964,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565059514,729566.00
08/05/2019 22:45,2,0.000,ALERT,213.06,303.58,60.017,1565059504,"201051344000988","174011545737251",0.00,19.00,0,298.47,304.78,0.0,0.0,0.000,1055147.7,1055147.7,10956,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565059516,729567.00
08/05/2019 22:45,2,0.000,ALERT,214.41,305.38,60.033,1565059504,"201051344000582","174011545737251",0.00,18.70,0,302.68,306.28,0.0,0.0,0.000,1372350.6,1372350.6,10954,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565059517,729568.00
08/05/2019 22:45,2,0.000,ALERT,213.29,304.18,59.990,1565059504,"201051344000868","174011545737251",0.00,18.70,0,301.17,305.68,0.0,0.0,0.000,1380394.8,1380394.8,10954,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059519,729569.00
08/05/2019 22:45,2,0.000,ALERT,213.74,304.18,60.028,1565059504,"201051344000576","174011545737251",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,1396158.8,1396158.8,10983,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565059521,729570.00
08/05/2019 22:45,2,0.000,ALERT,213.29,303.28,60.022,1565059504,"201051344001158","174011545737251",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,1373700.0,1373700.0,10952,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059523,729571.00
08/05/2019 22:45,2,0.000,ALERT,213.96,304.18,60.033,1565059504,"201051344000917","174011545737251",0.00,19.50,0,300.57,305.08,0.0,0.0,0.000,1389655.2,1389655.2,10992,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565059525,729572.00
08/05/2019 22:45,2,0.000,ALERT,214.19,304.18,60.059,1565059504,"201051344000417","174011545737251",0.00,19.30,0,301.47,305.08,0.0,0.0,0.000,1095723.8,1095723.8,10987,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059527,729573.00
08/05/2019 22:45,2,0.000,ALERT,214.41,304.48,60.028,1565059504,"201051344000685","174011545737251",0.00,19.30,0,301.77,305.68,0.0,0.0,0.000,1395511.1,1395511.1,10972,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059529,729574.00
08/05/2019 22:45,2,0.000,ALERT,214.19,303.88,60.033,1565059504,"201051344000651","174011545737251",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,1390199.7,1390199.7,10964,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059531,729575.00
08/05/2019 22:45,2,0.000,ALERT,213.29,304.48,60.028,1565059504,"201051344000594","174011545737251",0.00,19.50,0,299.97,305.38,0.0,0.0,0.000,1399805.6,1399805.6,10962,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565059533,729576.00
08/05/2019 22:45,2,0.000,ALERT,213.29,303.28,60.022,1565059504,"201051344000469","174011545737251",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,1380164.1,1380164.1,10972,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059535,729577.00
08/05/2019 22:45,2,0.000,ALERT,214.19,304.48,59.990,1565059504,"201051344000585","174011545737251",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,1406228.5,1406228.5,10957,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059537,729578.00
08/05/2019 22:45,2,0.000,ALERT,213.96,303.58,60.022,1565059504,"201051344000853","174011545737251",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,1402836.6,1402836.6,10970,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565059538,729579.00
08/05/2019 22:45,2,0.000,ALERT,213.96,304.18,60.033,1565059504,"201051344001145","174011545737251",0.00,19.00,0,302.37,306.58,0.0,0.0,0.000,1404484.9,1404484.9,10991,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059540,729580.00
08/05/2019 22:45,2,0.000,ALERT,213.96,304.48,60.028,1565059504,"201051344000438","174011545737251",0.00,19.00,0,301.77,305.98,0.0,0.0,0.000,1398008.9,1398008.9,10963,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059542,729581.00
08/05/2019 22:45,2,0.000,ALERT,213.51,304.18,60.033,1565059504,"201051344001135","174011545737251",0.00,19.00,0,302.07,306.28,0.0,0.0,0.000,1385851.1,1385851.1,10954,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059544,729582.00
08/05/2019 22:45,2,0.000,ALERT,213.29,303.58,60.012,1565059504,"201051344000983","174011545737251",0.00,19.00,0,300.57,305.38,0.0,0.0,0.000,1401142.9,1401142.9,10962,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059546,729583.00
08/05/2019 22:45,2,0.000,ALERT,213.96,304.18,60.028,1565059504,"201051344001203","174011545737251",0.00,19.00,0,301.77,307.48,0.0,0.0,0.000,1394001.7,1394001.7,10978,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059548,729584.00
08/05/2019 22:45,2,0.000,ALERT,213.96,305.08,60.022,1565059504,"201051344001230","174011545737251",0.00,19.00,0,302.07,305.98,0.0,0.0,0.000,1388187.0,1388187.0,11007,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059549,729585.00
08/05/2019 22:45,2,0.000,ALERT,213.51,304.18,60.017,1565059504,"201051344000646","174011545737251",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,1382270.4,1382270.4,10980,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059551,729586.00
08/05/2019 22:45,2,0.000,ALERT,213.51,303.28,60.028,1565059504,"201051344000867","174011545737251",0.00,19.50,0,300.27,305.38,0.0,0.0,0.000,1378275.6,1378275.6,10976,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059553,729587.00
08/05/2019 22:45,2,0.000,ALERT,213.74,302.68,60.033,1565059504,"201051344000633","174011545737251",0.00,19.00,0,298.77,304.48,0.0,0.0,0.000,1374906.5,1374906.5,10987,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059555,729588.00
08/05/2019 22:45,2,0.000,ALERT,213.51,304.48,60.017,1565059504,"201051344000955","174011545737251",0.00,19.30,0,301.77,305.68,0.0,0.0,0.000,1403032.7,1403032.7,10978,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059557,729589.00
08/05/2019 22:45,2,0.000,ALERT,213.29,302.68,60.038,1565059504,"201051344000648","174011545737251",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,1388321.4,1388321.4,10960,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565059558,729590.00
08/05/2019 22:45,2,0.000,ALERT,213.51,302.98,60.054,1565059504,"201051344000645","174011545737251",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,1394185.6,1394185.6,10968,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059560,729591.00
08/05/2019 22:45,2,0.000,ALERT,213.06,303.58,60.028,1565059504,"201051344000569","174011545737251",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,1411538.4,1411538.4,10959,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565059562,729592.00
08/05/2019 22:45,2,0.000,ALERT,213.29,302.68,60.033,1565059504,"179051228000119","174011545737251",0.00,20.70,0,299.07,304.18,0.0,0.0,0.000,197264.2,197264.2,11060,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565059564,729593.00
08/05/2019 23:00,2,0.000,ALERT,213.29,303.88,60.001,1565060404,"201051344000579","174011545737251",0.00,19.00,0,301.77,305.98,0.0,0.0,0.000,1413068.8,1413068.8,10970,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565060406,729594.00
08/05/2019 23:00,2,0.000,ALERT,213.96,304.48,59.990,1565060404,"201051344001025","174011545737251",0.00,18.00,0,301.77,306.88,0.0,0.0,0.000,1398634.0,1398634.0,10962,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565060408,729595.00
08/05/2019 23:00,2,0.000,ALERT,214.19,305.08,59.948,1565060404,"201051344001093","174011545737251",0.00,19.30,0,302.07,305.98,0.0,0.0,0.000,1380076.6,1380076.6,10994,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060410,729596.00
08/05/2019 23:00,2,0.000,ALERT,213.06,303.58,59.985,1565060404,"201051344000458","174011545737251",0.00,19.30,0,301.47,305.98,0.0,0.0,0.000,1393416.0,1393416.0,10960,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060412,729597.00
08/05/2019 23:00,2,0.000,ALERT,213.96,305.68,59.996,1565060404,"201051344000890","174011545737251",0.00,19.00,0,302.68,307.18,0.0,0.0,0.000,1395396.7,1395396.7,10966,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565060413,729598.00
08/05/2019 23:00,2,0.000,ALERT,213.06,303.58,59.996,1565060404,"201051344000988","174011545737251",0.00,18.70,0,298.77,304.78,0.0,0.0,0.000,1055147.7,1055147.7,10958,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060415,729599.00
08/05/2019 23:00,2,0.000,ALERT,214.41,305.68,60.006,1565060404,"201051344000582","174011545737251",0.00,18.30,0,302.98,306.88,0.0,0.0,0.000,1372350.6,1372350.6,10956,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565060417,729600.00
08/05/2019 23:00,2,0.000,ALERT,213.29,304.18,59.990,1565060404,"201051344000868","174011545737251",0.00,18.70,0,301.77,305.98,0.0,0.0,0.000,1380394.8,1380394.8,10956,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060419,729601.00
08/05/2019 23:00,2,0.000,ALERT,213.74,303.88,59.990,1565060404,"201051344000576","174011545737251",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,1396158.8,1396158.8,10985,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565060421,729602.00
08/05/2019 23:00,2,0.000,ALERT,213.29,303.28,60.022,1565060404,"201051344001158","174011545737251",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,1373700.0,1373700.0,10954,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060423,729603.00
08/05/2019 23:00,2,0.000,ALERT,214.19,304.78,59.985,1565060404,"201051344000917","174011545737251",0.00,19.30,0,300.87,305.68,0.0,0.0,0.000,1389655.2,1389655.2,10994,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565060425,729604.00
08/05/2019 23:00,2,0.000,ALERT,214.19,304.48,60.012,1565060404,"201051344000417","174011545737251",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,1095723.8,1095723.8,10989,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060426,729605.00
08/05/2019 23:00,2,0.000,ALERT,214.41,305.08,59.985,1565060404,"201051344000685","174011545737251",0.00,18.70,0,302.37,305.98,0.0,0.0,0.000,1395511.1,1395511.1,10974,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060428,729606.00
08/05/2019 23:00,2,0.000,ALERT,214.19,304.18,59.985,1565060404,"201051344000651","174011545737251",0.00,18.00,0,301.77,305.68,0.0,0.0,0.000,1390199.7,1390199.7,10966,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565060430,729607.00
08/05/2019 23:00,2,0.000,ALERT,213.06,304.18,59.990,1565060404,"201051344000594","174011545737251",0.00,19.30,0,301.17,305.68,0.0,0.0,0.000,1399805.6,1399805.6,10964,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565060432,729608.00
08/05/2019 23:00,2,0.000,ALERT,213.29,303.58,60.006,1565060404,"201051344000469","174011545737251",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,1380164.1,1380164.1,10974,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060434,729609.00
08/05/2019 23:00,2,0.000,ALERT,214.41,305.08,59.996,1565060404,"201051344000585","174011545737251",0.00,18.70,0,301.77,306.28,0.0,0.0,0.000,1406228.5,1406228.5,10959,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060436,729610.00
08/05/2019 23:00,2,0.000,ALERT,213.96,303.28,59.990,1565060404,"201051344000853","174011545737251",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,1402836.6,1402836.6,10972,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060438,729611.00
08/05/2019 23:00,2,0.000,ALERT,214.41,305.38,60.001,1565060404,"201051344001145","174011545737251",0.00,18.70,0,302.68,306.88,0.0,0.0,0.000,1404484.9,1404484.9,10993,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060440,729612.00
08/05/2019 23:00,2,0.000,ALERT,214.19,304.78,59.996,1565060404,"201051344000438","174011545737251",0.00,18.30,0,302.37,306.58,0.0,0.0,0.000,1398008.9,1398008.9,10965,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060442,729613.00
08/05/2019 23:00,2,0.000,ALERT,213.74,304.78,59.996,1565060404,"201051344001135","174011545737251",0.00,18.70,0,302.37,306.58,0.0,0.0,0.000,1385851.1,1385851.1,10956,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060444,729614.00
08/05/2019 23:00,2,0.000,ALERT,213.29,303.88,60.001,1565060404,"201051344000983","174011545737251",0.00,18.70,0,301.47,305.38,0.0,0.0,0.000,1401142.9,1401142.9,10964,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060445,729615.00
08/05/2019 23:00,2,0.000,ALERT,214.19,304.48,60.006,1565060404,"201051344001203","174011545737251",0.00,18.70,0,302.07,307.78,0.0,0.0,0.000,1394001.7,1394001.7,10980,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060447,729616.00
08/05/2019 23:00,2,0.000,ALERT,213.96,305.08,60.038,1565060404,"201051344001230","174011545737251",0.00,18.70,0,302.68,306.28,0.0,0.0,0.000,1388187.0,1388187.0,11009,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060449,729617.00
08/05/2019 23:00,2,0.000,ALERT,213.74,304.78,60.001,1565060404,"201051344000646","174011545737251",0.00,18.30,0,301.47,305.98,0.0,0.0,0.000,1382270.4,1382270.4,10982,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060451,729618.00
08/05/2019 23:00,2,0.000,ALERT,213.29,302.98,60.001,1565060404,"201051344000867","174011545737251",0.00,19.30,0,301.17,305.68,0.0,0.0,0.000,1378275.6,1378275.6,10978,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060453,729619.00
08/05/2019 23:00,2,0.000,ALERT,213.74,302.98,60.006,1565060404,"201051344000633","174011545737251",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,1374906.5,1374906.5,10989,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565060455,729620.00
08/05/2019 23:00,2,0.000,ALERT,213.51,304.48,60.012,1565060404,"201051344000955","174011545737251",0.00,19.00,0,302.37,305.98,0.0,0.0,0.000,1403032.7,1403032.7,10980,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565060456,729621.00
08/05/2019 23:00,2,0.000,ALERT,213.29,302.68,60.006,1565060404,"201051344000648","174011545737251",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,1388321.4,1388321.4,10962,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060458,729622.00
08/05/2019 23:00,2,0.000,ALERT,213.51,303.28,60.001,1565060404,"201051344000645","174011545737251",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,1394185.6,1394185.6,10970,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565060460,729623.00
08/05/2019 23:00,2,0.000,ALERT,213.06,303.88,59.964,1565060404,"201051344000569","174011545737251",0.00,18.70,0,301.77,305.98,0.0,0.0,0.000,1411538.4,1411538.4,10961,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565060462,729624.00
08/05/2019 23:00,2,0.000,ALERT,213.29,302.68,60.012,1565060404,"179051228000119","174011545737251",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,197264.2,197264.2,11062,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565060464,729625.00
08/05/2019 23:15,2,0.000,ALERT,211.03,296.96,60.006,1565061304,"201051344000579","174011545737251",0.00,18.70,0,293.66,305.68,0.0,0.0,0.000,1413068.8,1413068.8,10972,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061306,729626.00
08/05/2019 23:15,2,0.000,ALERT,211.25,296.36,60.006,1565061304,"201051344001025","174011545737251",0.00,17.80,0,292.76,307.18,0.0,0.0,0.000,1398634.0,1398634.0,10964,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061308,729627.00
08/05/2019 23:15,2,0.000,ALERT,211.48,296.96,60.006,1565061304,"201051344001093","174011545737251",0.00,19.00,0,293.06,306.58,0.0,0.0,0.000,1380076.6,1380076.6,10996,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061309,729628.00
08/05/2019 23:15,2,0.000,ALERT,210.80,296.36,60.006,1565061304,"201051344000458","174011545737251",0.00,19.00,0,293.06,305.98,0.0,0.0,0.000,1393416.0,1393416.0,10962,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061311,729629.00
08/05/2019 23:15,2,0.000,ALERT,211.25,296.96,60.001,1565061304,"201051344000890","174011545737251",0.00,18.70,0,293.66,307.78,0.0,0.0,0.000,1395396.7,1395396.7,10968,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061313,729630.00
08/05/2019 23:15,2,0.000,ALERT,210.80,296.36,60.001,1565061304,"201051344000988","174011545737251",0.00,18.70,0,290.65,304.78,0.0,0.0,0.000,1055147.7,1055147.7,10960,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565061315,729631.00
08/05/2019 23:15,2,0.000,ALERT,211.93,297.87,59.985,1565061304,"201051344000582","174011545737251",0.00,18.00,0,293.96,307.18,0.0,0.0,0.000,1372350.6,1372350.6,10958,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061317,729632.00
08/05/2019 23:15,2,0.000,ALERT,211.70,297.87,60.001,1565061304,"201051344000868","174011545737251",0.00,18.30,0,293.66,305.68,0.0,0.0,0.000,1380394.8,1380394.8,10958,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565061319,729633.00
08/05/2019 23:15,2,0.000,ALERT,212.16,297.87,60.001,1565061304,"201051344000576","174011545737251",0.00,18.00,0,293.06,305.38,0.0,0.0,0.000,1396158.8,1396158.8,10987,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565061321,729634.00
08/05/2019 23:15,2,0.000,ALERT,211.70,297.26,59.969,1565061304,"201051344001158","174011545737251",0.00,18.00,0,292.46,304.78,0.0,0.0,0.000,1373700.0,1373700.0,10956,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061322,729635.00
08/05/2019 23:15,2,0.000,ALERT,212.16,297.26,59.990,1565061304,"201051344000917","174011545737251",0.00,19.30,0,291.85,305.98,0.0,0.0,0.000,1389655.2,1389655.2,10996,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061324,729636.00
08/05/2019 23:15,2,0.000,ALERT,212.38,297.26,60.001,1565061304,"201051344000417","174011545737251",0.00,18.70,0,292.76,305.98,0.0,0.0,0.000,1095723.8,1095723.8,10991,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061326,729637.00
08/05/2019 23:15,2,0.000,ALERT,212.38,297.57,59.990,1565061304,"201051344000685","174011545737251",0.00,18.70,0,293.06,306.58,0.0,0.0,0.000,1395511.1,1395511.1,10976,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565061328,729638.00
08/05/2019 23:15,2,0.000,ALERT,212.38,297.26,59.996,1565061304,"201051344000651","174011545737251",0.00,17.80,0,292.76,305.98,0.0,0.0,0.000,1390199.7,1390199.7,10968,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061330,729639.00
08/05/2019 23:15,2,0.000,ALERT,211.70,298.47,59.996,1565061304,"201051344000594","174011545737251",0.00,18.70,0,293.06,305.68,0.0,0.0,0.000,1399805.6,1399805.6,10966,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061332,729640.00
08/05/2019 23:15,2,0.000,ALERT,211.93,297.87,59.990,1565061304,"201051344000469","174011545737251",0.00,17.80,0,292.16,304.78,0.0,0.0,0.000,1380164.1,1380164.1,10976,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061334,729641.00
08/05/2019 23:15,2,0.000,ALERT,212.61,298.17,60.006,1565061304,"201051344000585","174011545737251",0.00,18.70,0,292.76,306.28,0.0,0.0,0.000,1406228.5,1406228.5,10961,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061336,729642.00
08/05/2019 23:15,2,0.000,ALERT,212.61,297.87,60.001,1565061304,"201051344000853","174011545737251",0.00,18.30,0,293.06,305.38,0.0,0.0,0.000,1402836.6,1402836.6,10974,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061338,729643.00
08/05/2019 23:15,2,0.000,ALERT,212.61,298.17,60.012,1565061304,"201051344001145","174011545737251",0.00,18.30,0,293.66,307.18,0.0,0.0,0.000,1404484.9,1404484.9,10995,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061340,729644.00
08/05/2019 23:15,2,0.000,ALERT,212.38,297.57,60.028,1565061304,"201051344000438","174011545737251",0.00,18.30,0,293.36,306.58,0.0,0.0,0.000,1398008.9,1398008.9,10967,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565061341,729645.00
08/05/2019 23:15,2,0.000,ALERT,211.93,297.57,59.985,1565061304,"201051344001135","174011545737251",0.00,18.30,0,293.36,306.58,0.0,0.0,0.000,1385851.1,1385851.1,10958,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565061343,729646.00
08/05/2019 23:15,2,0.000,ALERT,211.93,298.17,59.980,1565061304,"201051344000983","174011545737251",0.00,18.30,0,293.36,305.68,0.0,0.0,0.000,1401142.9,1401142.9,10966,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565061345,729647.00
08/05/2019 23:15,2,0.000,ALERT,212.38,297.57,59.985,1565061304,"201051344001203","174011545737251",0.00,18.30,0,293.06,307.78,0.0,0.0,0.000,1394001.7,1394001.7,10982,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565061347,729648.00
08/05/2019 23:15,2,0.000,ALERT,212.16,298.17,59.969,1565061304,"201051344001230","174011545737251",0.00,18.30,0,293.36,306.28,0.0,0.0,0.000,1388187.0,1388187.0,11011,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061349,729649.00
