ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/05/2019 23:15,2,0.000,ALERT,211.93,297.57,59.996,1565061304,"201051344000646","174011545737251",0.00,18.30,0,292.16,306.28,0.0,0.0,0.000,1382270.4,1382270.4,10984,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061351,729650.00
08/05/2019 23:15,2,0.000,ALERT,212.16,297.57,59.990,1565061304,"201051344000867","174011545737251",0.00,19.00,0,292.76,305.38,0.0,0.0,0.000,1378275.6,1378275.6,10980,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061353,729651.00
08/05/2019 23:15,2,0.000,ALERT,212.38,297.26,59.996,1565061304,"201051344000633","174011545737251",0.00,18.30,0,291.25,304.78,0.0,0.0,0.000,1374906.5,1374906.5,10991,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061354,729652.00
08/05/2019 23:15,2,0.000,ALERT,211.93,297.87,59.985,1565061304,"201051344000955","174011545737251",0.00,18.70,0,293.36,305.98,0.0,0.0,0.000,1403032.7,1403032.7,10982,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565061356,729653.00
08/05/2019 23:15,2,0.000,ALERT,211.93,297.26,59.996,1565061304,"201051344000648","174011545737251",0.00,18.00,0,292.46,304.78,0.0,0.0,0.000,1388321.4,1388321.4,10964,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061358,729654.00
08/05/2019 23:15,2,0.000,ALERT,212.38,297.87,59.990,1565061304,"201051344000645","174011545737251",0.00,18.70,0,293.06,304.78,0.0,0.0,0.000,1394185.6,1394185.6,10972,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061360,729655.00
08/05/2019 23:15,2,0.000,ALERT,211.93,298.17,60.028,1565061304,"201051344000569","174011545737251",0.00,18.70,0,293.66,305.68,0.0,0.0,0.000,1411538.4,1411538.4,10963,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565061362,729656.00
08/05/2019 23:15,2,0.000,ALERT,212.16,297.26,60.001,1565061304,"179051228000119","174011545737251",0.00,20.00,0,291.55,304.18,0.0,0.0,0.000,197264.2,197264.2,11064,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565061363,729657.00
08/05/2019 23:30,2,0.000,ALERT,212.16,299.07,60.012,1565062204,"201051344000579","174011545737251",0.00,18.70,0,295.16,302.07,0.0,0.0,0.000,1413068.8,1413068.8,10974,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062206,729658.00
08/05/2019 23:30,2,0.000,ALERT,212.61,297.87,59.985,1565062204,"201051344001025","174011545737251",0.00,17.80,0,294.56,301.47,0.0,0.0,0.000,1398634.0,1398634.0,10966,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062208,729659.00
08/05/2019 23:30,2,0.000,ALERT,212.83,298.17,59.990,1565062204,"201051344001093","174011545737251",0.00,18.70,0,294.86,301.47,0.0,0.0,0.000,1380076.6,1380076.6,10998,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062210,729660.00
08/05/2019 23:30,2,0.000,ALERT,211.93,298.47,59.996,1565062204,"201051344000458","174011545737251",0.00,19.00,0,294.26,302.07,0.0,0.0,0.000,1393416.0,1393416.0,10964,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062212,729661.00
08/05/2019 23:30,2,0.000,ALERT,212.61,298.77,59.980,1565062204,"201051344000890","174011545737251",0.00,18.70,0,295.16,302.37,0.0,0.0,0.000,1395396.7,1395396.7,10970,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565062214,729662.00
08/05/2019 23:30,2,0.000,ALERT,212.16,298.17,60.001,1565062204,"201051344000988","174011545737251",0.00,18.30,0,292.46,300.87,0.0,0.0,0.000,1055147.7,1055147.7,10962,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565062216,729663.00
08/05/2019 23:30,2,0.000,ALERT,213.29,299.37,59.959,1565062204,"201051344000582","174011545737251",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,1372350.6,1372350.6,10960,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565062218,729664.00
08/05/2019 23:30,2,0.000,ALERT,212.16,299.37,59.990,1565062204,"201051344000868","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1380394.8,1380394.8,10960,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062219,729665.00
08/05/2019 23:30,2,0.000,ALERT,212.38,298.77,59.996,1565062204,"201051344000576","174011545737251",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,1396158.8,1396158.8,10989,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062221,729666.00
08/05/2019 23:30,2,0.000,ALERT,212.16,298.17,59.996,1565062204,"201051344001158","174011545737251",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1373700.0,1373700.0,10958,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565062223,729667.00
08/05/2019 23:30,2,0.000,ALERT,212.83,297.87,60.006,1565062204,"201051344000917","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1389655.2,1389655.2,10998,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062225,729668.00
08/05/2019 23:30,2,0.000,ALERT,212.83,297.26,59.996,1565062204,"201051344000417","174011545737251",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1095723.8,1095723.8,10993,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062227,729669.00
08/05/2019 23:30,2,0.000,ALERT,213.06,298.47,59.964,1565062204,"201051344000685","174011545737251",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1395511.1,1395511.1,10978,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062229,729670.00
08/05/2019 23:30,2,0.000,ALERT,212.83,297.26,59.996,1565062204,"201051344000651","174011545737251",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1390199.7,1390199.7,10970,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062231,729671.00
08/05/2019 23:30,2,0.000,ALERT,211.70,299.07,60.001,1565062204,"201051344000594","174011545737251",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,1399805.6,1399805.6,10968,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062233,729672.00
08/05/2019 23:30,2,0.000,ALERT,212.16,298.47,59.996,1565062204,"201051344000469","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1380164.1,1380164.1,10978,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062235,729673.00
08/05/2019 23:30,2,0.000,ALERT,212.83,298.17,60.017,1565062204,"201051344000585","174011545737251",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1406228.5,1406228.5,10963,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062237,729674.00
08/05/2019 23:30,2,0.000,ALERT,212.61,298.47,60.001,1565062204,"201051344000853","174011545737251",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,1402836.6,1402836.6,10976,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565062239,729675.00
08/05/2019 23:30,2,0.000,ALERT,212.83,298.47,59.990,1565062204,"201051344001145","174011545737251",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1404484.9,1404484.9,10997,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062241,729676.00
08/05/2019 23:30,2,0.000,ALERT,212.83,297.87,60.006,1565062204,"201051344000438","174011545737251",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,1398008.9,1398008.9,10969,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565062242,729677.00
08/05/2019 23:30,2,0.000,ALERT,212.38,297.87,60.012,1565062204,"201051344001135","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1385851.1,1385851.1,10960,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062244,729678.00
08/05/2019 23:30,2,0.000,ALERT,212.16,299.07,60.017,1565062204,"201051344000983","174011545737251",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1401142.9,1401142.9,10968,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565062246,729679.00
08/05/2019 23:30,2,0.000,ALERT,212.83,297.87,60.017,1565062204,"201051344001203","174011545737251",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,1394001.7,1394001.7,10984,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565062248,729680.00
08/05/2019 23:30,2,0.000,ALERT,212.83,298.47,60.012,1565062204,"201051344001230","174011545737251",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,1388187.0,1388187.0,11013,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565062250,729681.00
08/05/2019 23:30,2,0.000,ALERT,212.16,297.87,60.017,1565062204,"201051344000646","174011545737251",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1382270.4,1382270.4,10986,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062252,729682.00
08/05/2019 23:30,2,0.000,ALERT,212.38,298.47,60.065,1565062204,"201051344000867","174011545737251",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1378275.6,1378275.6,10982,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565062253,729683.00
08/05/2019 23:30,2,0.000,ALERT,212.61,298.17,60.022,1565062204,"201051344000633","174011545737251",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,1374906.5,1374906.5,10993,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062255,729684.00
08/05/2019 23:30,2,0.000,ALERT,212.38,297.87,60.022,1565062204,"201051344000955","174011545737251",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,1403032.7,1403032.7,10984,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565062257,729685.00
08/05/2019 23:30,2,0.000,ALERT,212.38,297.87,60.028,1565062204,"201051344000648","174011545737251",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,1388321.4,1388321.4,10966,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565062259,729686.00
08/05/2019 23:30,2,0.000,ALERT,212.61,298.17,60.033,1565062204,"201051344000645","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1394185.6,1394185.6,10974,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062261,729687.00
08/05/2019 23:30,2,0.000,ALERT,212.16,298.77,60.028,1565062204,"201051344000569","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1411538.4,1411538.4,10965,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565062263,729688.00
08/05/2019 23:30,2,0.000,ALERT,212.38,298.17,60.043,1565062204,"179051228000119","174011545737251",0.00,20.00,0,293.36,299.07,0.0,0.0,0.000,197264.2,197264.2,11066,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565062264,729689.00
08/05/2019 23:45,2,0.000,ALERT,211.93,298.47,59.980,1565063104,"201051344000579","174011545737251",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1413068.8,1413068.8,10976,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063106,729690.00
08/05/2019 23:45,2,0.000,ALERT,212.61,297.26,59.990,1565063104,"201051344001025","174011545737251",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1398634.0,1398634.0,10968,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063108,729691.00
08/05/2019 23:45,2,0.000,ALERT,213.06,298.17,59.996,1565063104,"201051344001093","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1380076.6,1380076.6,11000,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565063109,729692.00
08/05/2019 23:45,2,0.000,ALERT,211.93,297.87,59.985,1565063104,"201051344000458","174011545737251",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,1393416.0,1393416.0,10966,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063111,729693.00
08/05/2019 23:45,2,0.000,ALERT,212.83,298.47,59.990,1565063104,"201051344000890","174011545737251",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,1395396.7,1395396.7,10972,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063113,729694.00
08/05/2019 23:45,2,0.000,ALERT,211.93,297.57,59.990,1565063104,"201051344000988","174011545737251",0.00,18.30,0,293.96,299.97,0.0,0.0,0.000,1055147.7,1055147.7,10964,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063115,729695.00
08/05/2019 23:45,2,0.000,ALERT,213.51,298.77,60.022,1565063104,"201051344000582","174011545737251",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,1372350.6,1372350.6,10962,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063117,729696.00
08/05/2019 23:45,2,0.000,ALERT,212.16,298.17,59.975,1565063104,"201051344000868","174011545737251",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,1380394.8,1380394.8,10962,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063119,729697.00
08/05/2019 23:45,2,0.000,ALERT,212.61,298.17,60.012,1565063104,"201051344000576","174011545737251",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,1396158.8,1396158.8,10991,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063120,729698.00
08/05/2019 23:45,2,0.000,ALERT,212.16,297.87,59.990,1565063104,"201051344001158","174011545737251",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,1373700.0,1373700.0,10960,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565063122,729699.00
08/05/2019 23:45,2,0.000,ALERT,213.06,297.57,59.996,1565063104,"201051344000917","174011545737251",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1389655.2,1389655.2,11000,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565063124,729700.00
08/05/2019 23:45,2,0.000,ALERT,213.29,297.57,59.996,1565063104,"201051344000417","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1095723.8,1095723.8,10995,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063126,729701.00
08/05/2019 23:45,2,0.000,ALERT,213.29,298.17,59.990,1565063104,"201051344000685","174011545737251",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1395511.1,1395511.1,10980,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063128,729702.00
08/05/2019 23:45,2,0.000,ALERT,213.29,297.57,59.996,1565063104,"201051344000651","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1390199.7,1390199.7,10972,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063130,729703.00
08/05/2019 23:45,2,0.000,ALERT,211.93,298.77,59.990,1565063104,"201051344000594","174011545737251",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,1399805.6,1399805.6,10970,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063131,729704.00
08/05/2019 23:45,2,0.000,ALERT,212.16,297.87,59.964,1565063104,"201051344000469","174011545737251",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,1380164.1,1380164.1,10980,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565063134,729705.00
08/05/2019 23:45,2,0.000,ALERT,213.29,298.77,59.990,1565063104,"201051344000585","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1406228.5,1406228.5,10965,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063136,729706.00
08/05/2019 23:45,2,0.000,ALERT,212.83,298.17,60.001,1565063104,"201051344000853","174011545737251",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1402836.6,1402836.6,10978,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063137,729707.00
08/05/2019 23:45,2,0.000,ALERT,213.51,298.77,59.996,1565063104,"201051344001145","174011545737251",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,1404484.9,1404484.9,10999,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063139,729708.00
08/05/2019 23:45,2,0.000,ALERT,213.29,298.47,59.980,1565063104,"201051344000438","174011545737251",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,1398008.9,1398008.9,10971,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063141,729709.00
08/05/2019 23:45,2,0.000,ALERT,212.83,298.17,60.001,1565063104,"201051344001135","174011545737251",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1385851.1,1385851.1,10962,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565063143,729710.00
08/05/2019 23:45,2,0.000,ALERT,212.16,298.77,60.006,1565063104,"201051344000983","174011545737251",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,1401142.9,1401142.9,10970,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063145,729711.00
08/05/2019 23:45,2,0.000,ALERT,213.06,298.17,60.001,1565063104,"201051344001203","174011545737251",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,1394001.7,1394001.7,10986,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063147,729712.00
08/05/2019 23:45,2,0.000,ALERT,213.06,298.47,60.006,1565063104,"201051344001230","174011545737251",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1388187.0,1388187.0,11015,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063148,729713.00
08/05/2019 23:45,2,0.000,ALERT,212.61,297.87,59.996,1565063104,"201051344000646","174011545737251",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,1382270.4,1382270.4,10988,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565063150,729714.00
08/05/2019 23:45,2,0.000,ALERT,212.38,297.26,59.975,1565063104,"201051344000867","174011545737251",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1378275.6,1378275.6,10984,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063152,729715.00
08/05/2019 23:45,2,0.000,ALERT,212.61,297.26,59.996,1565063104,"201051344000633","174011545737251",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,1374906.5,1374906.5,10995,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063154,729716.00
08/05/2019 23:45,2,0.000,ALERT,212.61,298.47,60.001,1565063104,"201051344000955","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1403032.7,1403032.7,10986,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063156,729717.00
08/05/2019 23:45,2,0.000,ALERT,212.16,297.26,59.996,1565063104,"201051344000648","174011545737251",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,1388321.4,1388321.4,10968,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063157,729718.00
08/05/2019 23:45,2,0.000,ALERT,212.61,297.87,60.006,1565063104,"201051344000645","174011545737251",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1394185.6,1394185.6,10976,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063159,729719.00
08/05/2019 23:45,2,0.000,ALERT,212.16,298.47,59.996,1565063104,"201051344000569","174011545737251",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,1411538.4,1411538.4,10967,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565063161,729720.00
08/05/2019 23:45,2,0.000,ALERT,212.38,297.57,59.996,1565063104,"179051228000119","174011545737251",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,197264.2,197264.2,11068,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565063163,729721.00
